Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,9.73,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,19.49,10.75
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,34.43,25.46
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,48.89,39.24
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,63.95,53.46
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,78.81,67.32
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,92.74,80.13
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,107.36,89.09
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,134.33,109.63
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,167.83,135.09
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,164.26,134.41
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,152.98,126.86
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,220.72,178.84
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,307.97,248.32
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,324.31,264.26
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,336.5,276.08
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,326.8,269.43
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,310.6,256.71
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,270.61,223.92
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,224.57,185.51
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,213.64,176.18
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,202.24,166.4
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,216.13,178.22
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,230.5,190.42
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,253.18,209.74
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,271.34,225.35
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,245.99,204.38
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,220.05,182.89
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,143.54,118.48
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,75.44,60.04
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,68.4,54.24
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,61.39,48.35
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,53.92,41.9
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,46.46,35.39
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,38.54,28.45
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,30.63,21.4
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,22.72,14.23
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,14.83,7.02
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,8.33,0.27
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.7,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.4,0.57
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,12.5,5.67
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,17.61,10.57
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,23.65,16.29
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,29.69,21.97
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,35.28,27.15
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,40.87,30.63
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,70.17,56.24
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,97.81,79.98
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,58.14,45.41
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,16.71,9.1
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,83.28,66.99
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,147.23,120.78
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,181.76,148.88
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,217.72,178.07
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,198.68,162.3
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,178.18,145.45
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,125.96,102.08
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,72.66,57.08
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,97.9,78.55
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,123.32,99.78
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,159.29,129.87
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,196.22,160.39
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,187.61,153.0
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,178.88,145.74
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,141.13,114.58
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,103.31,83.05
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,75.42,59.59
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,48.34,36.48
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,43.67,32.65
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,39.01,28.74
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,34.35,24.72
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,29.69,20.65
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,24.58,16.16
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,19.46,11.6
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,14.36,6.95
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,9.26,2.29
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.55,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.91,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,11.94,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,24.24,14.5
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,30.74,21.89
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,37.02,28.04
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,40.44,31.38
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,43.81,34.51
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,68.76,57.13
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,113.81,84.19
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,147.92,109.28
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,177.31,134.38
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,191.87,150.06
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,197.24,157.75
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,220.45,176.18
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,245.07,195.72
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,292.18,232.53
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,348.28,277.03
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,361.07,287.72
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,370.26,295.29
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,394.55,315.17
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,418.11,334.39
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,429.56,343.37
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,440.12,351.62
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,553.49,443.4
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,660.55,528.55
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,668.02,534.95
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,672.23,539.53
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,673.51,541.49
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,668.58,538.82
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,656.55,530.76
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,641.48,520.26
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,618.76,503.61
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,593.54,484.64
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,560.19,458.24
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,525.04,429.71
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,476.62,391.87
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,428.01,352.02
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,364.34,297.41
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,302.99,241.83
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,214.62,148.19
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,101.4,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,10.99,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,22.44,13.23
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,27.32,19.17
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,32.15,24.03
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,34.99,26.81
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,37.83,29.42
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,39.34,30.77
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,80.56,42.92
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,130.49,70.74
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,181.73,109.58
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,232.55,153.61
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,283.43,199.82
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,332.15,244.89
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,379.95,288.73
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,424.67,329.8
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,467.68,368.55
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,507.54,403.12
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,544.93,434.7
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,577.53,462.55
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,607.34,487.62
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,632.49,507.87
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,654.44,525.26
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,671.2,539.42
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,684.57,550.86
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,691.78,556.54
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,695.52,559.53
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,693.56,560.24
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,688.23,558.35
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,675.76,549.93
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,660.24,539.07
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,641.05,525.3
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,615.29,506.22
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,580.25,478.5
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,543.47,448.67
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,494.85,409.71
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,446.01,368.81
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,379.64,311.94
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,315.75,254.2
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,221.01,157.21
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,111.68,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,11.97,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,24.28,14.74
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,31.69,23.13
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,38.83,30.17
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,42.14,33.47
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,45.43,36.57
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,47.4,38.42
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,84.57,50.06
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,137.45,89.85
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,177.82,128.65
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,215.86,153.54
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,273.08,197.89
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,318.76,240.24
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,364.04,281.87
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,405.91,320.1
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,446.48,356.33
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,486.16,390.85
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,522.55,421.99
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,553.75,448.3
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,582.39,471.97
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,605.86,491.12
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,626.37,507.6
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,641.83,520.86
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,654.11,531.55
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,576.04,468.64
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,476.36,388.02
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,449.84,367.9
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,421.89,346.01
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,451.39,372.11
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,487.63,402.84
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,461.75,382.12
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,434.81,360.64
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,398.75,331.65
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,362.16,301.67
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,320.23,267.2
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,278.55,231.83
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,215.12,177.3
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,163.63,131.32
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,97.6,68.54
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,14.3,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,28.33,17.79
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,38.99,29.3
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,49.28,39.29
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,57.19,46.79
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,64.82,53.83
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,70.5,59.03
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,98.95,66.13
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,139.36,89.65
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,182.28,121.99
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,141.91,102.67
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,78.23,61.75
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,105.26,84.51
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,132.25,106.84
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,151.46,122.61
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,171.04,138.65
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,118.08,94.31
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,63.32,48.2
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,63.79,48.61
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,64.26,48.99
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,87.16,68.27
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,110.14,87.5
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,116.37,92.7
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,122.69,98.03
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,97.61,77.0
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,72.64,56.04
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,64.23,49.05
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,55.82,42.02
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,62.34,47.66
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,68.87,53.32
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,62.8,48.37
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,56.72,43.38
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,49.72,37.45
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,42.73,31.46
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,35.28,25.07
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,27.83,18.58
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,20.86,12.38
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,13.89,6.15
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,8.33,0.83
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.86,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,11.53,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,23.35,13.6
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,29.89,21.03
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,36.2,27.18
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,38.81,29.78
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,45.49,35.91
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,62.77,51.5
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,105.0,85.05
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,134.55,106.83
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,171.55,133.95
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,201.0,142.75
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,270.98,189.13
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,321.32,233.75
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,367.3,274.39
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,411.13,313.31
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,453.58,350.23
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,491.67,382.31
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,527.76,411.95
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,560.35,438.54
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,590.36,462.51
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,615.93,482.83
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,638.62,500.62
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,656.02,514.97
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,670.18,526.75
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,679.04,533.52
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,684.55,537.73
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,682.82,538.2
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,677.75,536.15
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,666.28,528.49
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,651.73,518.42
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,630.16,502.37
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,610.29,487.01
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,577.25,461.5
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,542.43,433.86
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,496.16,398.86
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,449.55,361.84
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,385.77,309.49
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,324.28,256.09
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,233.8,170.16
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,140.45,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,58.65,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,12.66,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,25.07,14.85
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,36.57,26.75
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,47.64,37.2
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,57.07,45.97
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,66.15,54.19
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,70.45,57.95
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,96.11,64.58
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,127.28,76.06
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,176.47,107.52
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,223.64,147.23
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,271.44,189.48
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,317.55,230.97
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,363.62,272.2
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,406.96,310.63
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,451.16,348.75
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,486.24,378.98
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,520.75,407.82
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,402.06,318.17
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,251.51,198.19
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,218.82,172.26
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,186.86,146.47
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,259.63,205.12
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,332.69,262.92
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,304.61,240.73
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,275.36,217.77
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,459.99,368.26
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,623.7,495.86
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,545.35,433.73
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,451.56,360.58
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,412.05,330.64
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,372.2,299.64
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,343.7,276.99
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,314.78,253.49
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,372.76,300.81
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,415.06,333.07
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,353.94,282.21
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,295.25,231.7
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,206.76,150.95
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,113.24,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,44.2,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,11.54,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,23.37,13.7
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,29.45,20.78
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,35.34,26.58
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,42.13,33.01
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,45.52,36.18
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,47.07,37.62
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,79.22,44.1
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,127.39,70.88
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,177.68,109.13
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,226.91,152.36
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,276.63,198.48
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,328.41,246.86
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,375.53,291.07
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,419.98,333.06
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,462.98,373.07
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,502.07,408.37
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,539.02,441.02
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,519.56,427.29
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,483.8,398.55
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,494.24,408.06
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,502.47,415.45
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,454.46,376.03
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,400.2,330.82
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,552.1,460.75
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,692.66,578.9
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,485.01,407.26
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,248.02,204.87
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,195.04,160.85
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,149.75,122.54
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,218.36,183.05
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,289.16,244.77
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,264.06,224.11
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,238.58,202.86
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,210.23,178.61
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,181.56,153.48
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,147.18,122.69
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,112.83,91.33
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,69.94,51.05
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,16.53,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,11.54,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,23.38,14.09
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,29.92,21.71
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,36.23,28.01
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,43.08,34.62
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,46.44,37.8
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,48.39,39.56
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,81.3,46.33
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,130.08,73.64
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,180.78,112.46
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,231.03,156.34
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,281.78,202.73
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,334.1,250.99
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,381.81,294.89
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,426.19,335.77
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,469.06,374.35
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,508.43,408.52
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,545.49,439.74
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,578.4,467.62
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,608.65,492.69
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,634.47,512.85
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,657.27,530.17
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,674.02,543.47
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,687.45,554.03
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,694.79,559.28
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,698.72,561.91
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,696.78,561.61
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,695.16,561.42
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,683.74,553.96
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,669.21,544.11
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,597.09,489.91
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,522.95,433.21
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,488.46,407.49
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,452.88,379.71
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,410.85,345.29
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,368.47,309.35
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,311.23,259.84
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,256.05,210.28
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,152.87,117.87
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,32.76,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,12.87,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,13.44,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,26.26,16.51
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,41.29,31.99
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,55.82,45.96
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,70.17,59.4
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,84.0,72.04
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,95.0,81.94
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,117.86,91.62
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,149.88,114.45
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,185.63,143.1
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,211.59,163.25
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,244.41,189.88
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,282.06,219.72
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,323.66,253.31
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,355.08,280.51
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,385.84,306.69
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,378.44,302.5
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,360.71,289.07
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,373.78,300.03
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,386.26,310.24
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,380.85,305.82
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,373.64,299.96
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,403.29,324.33
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,439.74,353.63
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,425.86,342.65
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,416.69,335.55
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,378.1,305.3
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,338.36,273.9
2016,1,11,14,45,479.5,163.0,1.4,12.0,391.0,505.1,411.0
