Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,827.0,86.0,1.4,12.0,473.0,650.97,525.35
2016,1,11,15,15,468.5,130.0,1.3,11.5,345.5,460.88,376.47
2016,1,11,15,30,110.0,174.0,1.2,11.0,218.0,261.91,214.85
2016,1,11,15,45,103.0,156.0,1.1,11.0,193.5,238.82,197.18
2016,1,11,16,0,96.0,138.0,1.0,11.0,169.0,215.44,178.06
2016,1,11,16,15,361.0,98.5,0.95,10.5,190.0,341.14,284.15
2016,1,11,16,30,626.0,59.0,0.9,10.0,211.0,437.76,360.6
2016,1,11,16,45,556.0,51.0,0.85,9.5,163.5,375.39,307.04
2016,1,11,17,0,486.0,43.0,0.8,9.0,116.0,315.42,254.47
2016,1,11,17,15,358.5,31.5,0.85,8.5,74.0,228.47,175.56
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,138.55,17.78
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,54.6,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,11.07,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,22.4,13.04
2016,1,12,8,15,505.5,36.5,3.35,4.5,111.0,28.08,19.68
2016,1,12,8,30,607.0,45.0,3.2,5.0,158.0,36.75,28.03
2016,1,12,8,45,667.5,50.5,3.05,6.0,207.5,39.77,30.96
2016,1,12,9,0,728.0,56.0,2.9,7.0,257.0,42.79,33.73
2016,1,12,9,15,766.5,60.0,2.7,8.0,304.5,44.46,35.12
2016,1,12,9,30,805.0,64.0,2.5,9.0,352.0,76.94,41.5
2016,1,12,9,45,832.0,67.0,2.35,10.0,395.5,125.86,68.18
2016,1,12,10,0,859.0,70.0,2.2,11.0,439.0,176.67,105.96
2016,1,12,10,15,877.0,72.0,2.05,12.0,476.5,226.53,148.04
2016,1,12,10,30,895.0,74.0,1.9,13.0,514.0,281.03,195.66
2016,1,12,10,45,908.0,75.5,1.8,14.0,545.5,329.22,238.44
2016,1,12,11,0,921.0,77.0,1.7,15.0,577.0,376.79,279.97
2016,1,12,11,15,929.5,78.5,1.6,15.0,600.5,421.83,319.59
2016,1,12,11,30,938.0,80.0,1.5,15.0,624.0,465.42,356.99
2016,1,12,11,45,944.5,80.0,1.4,15.5,639.5,505.05,389.57
2016,1,12,12,0,951.0,80.0,1.3,16.0,655.0,542.62,419.47
2016,1,12,12,15,953.0,80.0,1.25,16.0,662.0,575.64,446.13
2016,1,12,12,30,955.0,80.0,1.2,16.0,669.0,605.98,470.14
2016,1,12,12,45,954.5,80.0,1.15,16.0,667.0,632.08,490.49
2016,1,12,13,0,954.0,80.0,1.1,16.0,665.0,655.14,508.19
2016,1,12,13,15,950.5,79.5,1.05,16.0,655.0,672.71,521.63
2016,1,12,13,30,947.0,79.0,1.0,16.0,645.0,686.97,532.49
2016,1,12,13,45,940.5,78.0,1.0,16.0,626.5,695.41,539.64
2016,1,12,14,0,934.0,77.0,1.0,16.0,608.0,700.43,544.32
2016,1,12,14,15,924.0,76.0,0.9,16.0,581.5,699.75,543.73
2016,1,12,14,30,914.0,75.0,0.8,16.0,555.0,695.71,540.7
2016,1,12,14,45,898.5,73.5,0.75,16.0,521.5,684.22,532.94
2016,1,12,15,0,883.0,72.0,0.7,16.0,488.0,669.64,522.94
2016,1,12,15,15,862.5,69.5,0.55,16.0,448.0,651.95,509.16
2016,1,12,15,30,842.0,67.0,0.4,16.0,408.0,627.53,490.44
2016,1,12,15,45,812.0,63.5,0.3,16.0,363.0,593.58,465.23
2016,1,12,16,0,782.0,60.0,0.2,16.0,318.0,557.81,438.2
2016,1,12,16,15,738.0,56.0,0.3,15.0,270.0,511.8,406.2
2016,1,12,16,30,694.0,52.0,0.4,14.0,222.0,465.29,371.9
2016,1,12,16,45,624.0,45.5,0.55,13.5,172.5,402.12,322.06
2016,1,12,17,0,554.0,39.0,0.7,13.0,123.0,340.88,270.6
2016,1,12,17,15,429.0,29.0,0.8,12.0,79.5,259.26,197.71
2016,1,12,17,30,304.0,19.0,0.9,11.0,36.0,170.41,42.81
2016,1,12,17,45,152.0,9.5,1.05,10.5,18.0,68.74,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,14.5,2.55,5.0,31.5,11.52,0.0
2016,1,13,8,0,383.0,29.0,2.9,6.0,63.0,23.32,13.71
2016,1,13,8,15,485.5,38.0,2.8,6.5,110.0,29.39,20.69
2016,1,13,8,30,588.0,47.0,2.7,7.0,157.0,35.26,26.46
2016,1,13,8,45,649.0,53.0,2.65,8.0,206.0,42.02,32.77
2016,1,13,9,0,710.0,59.0,2.6,9.0,255.0,45.39,35.81
2016,1,13,9,15,653.5,74.5,2.8,10.0,279.5,51.42,41.14
2016,1,13,9,30,597.0,90.0,3.0,11.0,304.0,85.72,53.71
2016,1,13,9,45,719.5,82.0,3.2,12.0,370.5,124.08,70.76
2016,1,13,10,0,842.0,74.0,3.4,13.0,437.0,177.88,107.11
2016,1,13,10,15,860.5,76.5,3.5,13.5,474.5,227.54,149.24
2016,1,13,10,30,879.0,79.0,3.6,14.0,512.0,277.73,193.92
2016,1,13,10,45,891.5,81.0,3.7,14.5,543.0,326.03,237.78
2016,1,13,11,0,904.0,83.0,3.8,15.0,574.0,377.07,283.39
2016,1,13,11,15,912.5,84.5,3.8,15.0,597.5,421.58,323.61
2016,1,13,11,30,921.0,86.0,3.8,15.0,621.0,464.69,361.88
2016,1,13,11,45,926.0,86.5,3.85,15.5,636.5,503.67,395.47
2016,1,13,12,0,931.0,87.0,3.9,16.0,652.0,540.56,426.55
2016,1,13,12,15,933.5,87.5,3.9,16.0,659.5,573.89,454.86
2016,1,13,12,30,936.0,88.0,3.9,16.0,667.0,604.65,480.63
2016,1,13,12,45,935.5,88.0,3.9,16.5,665.5,630.49,501.26
2016,1,13,13,0,935.0,88.0,3.9,17.0,664.0,653.34,519.22
2016,1,13,13,15,931.5,87.5,3.85,17.0,654.0,670.76,533.63
2016,1,13,13,30,928.0,87.0,3.8,17.0,644.0,684.93,545.41
2016,1,13,13,45,922.0,86.0,3.8,17.0,625.5,693.67,553.19
2016,1,13,14,0,916.0,85.0,3.8,17.0,607.0,699.06,558.41
2016,1,13,14,15,905.5,83.5,3.75,16.5,581.0,697.6,559.32
2016,1,13,14,30,895.0,82.0,3.7,16.0,555.0,692.83,557.72
2016,1,13,14,45,880.5,80.0,3.65,16.0,521.5,685.52,552.97
2016,1,13,15,0,866.0,78.0,3.6,16.0,488.0,671.45,543.13
2016,1,13,15,15,845.0,75.0,3.35,15.5,448.5,649.03,527.11
2016,1,13,15,30,824.0,72.0,3.1,15.0,409.0,623.96,508.74
2016,1,13,15,45,793.0,69.0,2.85,15.0,364.0,590.25,482.28
2016,1,13,16,0,762.0,66.0,2.6,15.0,319.0,554.73,453.83
2016,1,13,16,15,717.0,61.0,2.4,14.0,270.5,507.27,416.92
2016,1,13,16,30,672.0,56.0,2.2,13.0,222.0,459.35,378.1
2016,1,13,16,45,600.5,49.0,2.0,12.0,173.0,399.63,327.84
2016,1,13,17,0,529.0,42.0,1.8,11.0,124.0,338.52,274.27
2016,1,13,17,15,405.5,31.5,1.85,10.5,80.5,252.41,196.35
2016,1,13,17,30,282.0,21.0,1.9,10.0,37.0,164.8,57.96
2016,1,13,17,45,141.0,10.5,1.95,9.5,18.5,65.74,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.5,12.92,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,59.0,26.16,15.88
2016,1,14,8,15,393.5,43.5,3.05,9.5,103.0,34.38,24.83
2016,1,14,8,30,496.0,55.0,3.0,10.0,147.0,42.26,32.4
2016,1,14,8,45,339.5,84.0,3.0,11.0,155.5,62.28,50.56
2016,1,14,9,0,183.0,113.0,3.0,12.0,164.0,85.3,71.08
2016,1,14,9,15,201.0,130.5,3.25,13.0,195.0,96.92,81.11
2016,1,14,9,30,219.0,148.0,3.5,14.0,226.0,119.78,90.82
2016,1,14,9,45,500.5,116.5,3.8,15.0,324.5,132.51,85.83
2016,1,14,10,0,782.0,85.0,4.1,16.0,423.0,179.13,109.62
2016,1,14,10,15,801.5,87.5,4.15,16.0,460.0,226.13,149.27
2016,1,14,10,30,821.0,90.0,4.2,16.0,497.0,273.9,191.69
2016,1,14,10,45,835.0,92.5,4.3,16.5,527.5,320.58,233.67
2016,1,14,11,0,849.0,95.0,4.4,17.0,558.0,366.99,275.14
2016,1,14,11,15,671.5,154.0,4.4,17.0,530.0,389.18,299.85
2016,1,14,11,30,494.0,213.0,4.4,17.0,502.0,396.83,310.53
2016,1,14,11,45,547.5,200.0,4.45,17.5,527.5,432.28,339.69
2016,1,14,12,0,601.0,187.0,4.5,18.0,553.0,469.71,370.16
2016,1,14,12,15,739.0,144.5,4.55,18.0,600.0,526.8,416.7
2016,1,14,12,30,877.0,102.0,4.6,18.0,647.0,587.3,465.83
2016,1,14,12,45,624.0,184.0,4.65,18.5,571.5,546.34,433.15
2016,1,14,13,0,371.0,266.0,4.7,19.0,496.0,484.79,383.63
2016,1,14,13,15,337.5,269.0,4.7,19.0,475.5,478.33,379.27
2016,1,14,13,30,304.0,272.0,4.7,19.0,455.0,469.63,372.84
2016,1,14,13,45,203.0,269.0,4.75,19.0,390.0,402.47,320.22
2016,1,14,14,0,102.0,266.0,4.8,19.0,325.0,331.23,263.43
2016,1,14,14,15,80.5,248.5,4.75,19.0,293.5,302.12,240.69
2016,1,14,14,30,59.0,231.0,4.7,19.0,262.0,272.21,217.01
2016,1,14,14,45,432.5,160.0,4.7,19.0,367.5,473.65,383.88
2016,1,14,15,0,806.0,89.0,4.7,19.0,473.0,646.18,522.13
2016,1,14,15,15,784.5,85.5,4.5,18.5,434.5,623.45,504.93
2016,1,14,15,30,763.0,82.0,4.3,18.0,396.0,598.24,486.45
2016,1,14,15,45,735.5,77.5,4.1,18.0,353.0,568.77,463.43
2016,1,14,16,0,708.0,73.0,3.9,18.0,310.0,535.1,436.74
2016,1,14,16,15,662.0,67.5,3.55,17.0,263.0,488.02,399.88
2016,1,14,16,30,616.0,62.0,3.2,16.0,216.0,440.82,361.51
2016,1,14,16,45,547.5,53.5,2.85,15.5,169.0,378.42,308.68
2016,1,14,17,0,479.0,45.0,2.5,15.0,122.0,318.32,255.86
2016,1,14,17,15,359.5,34.0,2.5,14.5,79.5,234.7,181.37
2016,1,14,17,30,240.0,23.0,2.5,14.0,37.0,150.24,63.45
2016,1,14,17,45,120.0,11.5,2.55,14.0,18.5,58.69,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,234.0,13.0,4.4,6.5,34.5,10.98,0.0
2016,1,15,8,0,468.0,26.0,4.5,7.0,69.0,22.37,12.93
2016,1,15,8,15,568.0,33.5,4.4,7.5,118.0,27.71,19.1
2016,1,15,8,30,668.0,41.0,4.3,8.0,167.0,32.94,24.24
2016,1,15,8,45,729.0,45.0,4.2,9.0,218.0,34.83,26.1
2016,1,15,9,0,790.0,49.0,4.1,10.0,269.0,36.8,27.87
2016,1,15,9,15,826.0,52.5,4.0,10.5,317.5,43.4,33.79
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,78.4,40.76
2016,1,15,9,45,888.0,57.5,3.8,12.0,411.0,129.08,68.01
2016,1,15,10,0,914.0,59.0,3.7,13.0,456.0,181.31,106.8
2016,1,15,10,15,930.0,61.0,3.5,13.5,494.0,233.34,151.21
2016,1,15,10,30,946.0,63.0,3.3,14.0,532.0,285.46,197.82
2016,1,15,10,45,958.5,63.5,3.1,15.0,564.0,335.1,242.44
2016,1,15,11,0,971.0,64.0,2.9,16.0,596.0,383.96,285.65
2016,1,15,11,15,978.0,65.0,2.7,16.5,619.5,430.21,326.25
2016,1,15,11,30,985.0,66.0,2.5,17.0,643.0,474.78,364.22
2016,1,15,11,45,985.0,68.5,2.3,17.5,658.5,515.7,398.09
2016,1,15,12,0,985.0,71.0,2.1,18.0,674.0,554.08,428.71
2016,1,15,12,15,986.5,71.5,1.95,18.0,680.5,588.6,456.41
2016,1,15,12,30,988.0,72.0,1.8,18.0,687.0,620.33,481.18
2016,1,15,12,45,986.5,72.0,1.65,18.0,685.5,646.9,501.47
2016,1,15,13,0,985.0,72.0,1.5,18.0,684.0,670.28,518.84
2016,1,15,13,15,981.5,71.5,1.45,18.0,673.5,688.62,532.96
2016,1,15,13,30,978.0,71.0,1.4,18.0,663.0,703.53,544.42
2016,1,15,13,45,970.5,70.5,1.35,18.5,644.0,712.38,550.37
2016,1,15,14,0,963.0,70.0,1.3,19.0,625.0,717.69,553.71
2016,1,15,14,15,953.0,69.0,1.35,19.0,598.5,717.26,554.83
2016,1,15,14,30,943.0,68.0,1.4,19.0,572.0,713.35,553.48
2016,1,15,14,45,926.5,67.5,1.45,19.0,538.0,702.3,547.17
2016,1,15,15,0,910.0,67.0,1.5,19.0,504.0,688.09,538.67
2016,1,15,15,15,890.5,64.5,1.35,18.5,463.5,666.57,523.83
2016,1,15,15,30,871.0,62.0,1.2,18.0,423.0,642.31,506.71
2016,1,15,15,45,840.5,60.0,1.1,18.0,377.5,613.7,485.27
2016,1,15,16,0,810.0,58.0,1.0,18.0,332.0,578.83,458.79
2016,1,15,16,15,768.0,54.0,0.9,17.5,283.0,533.2,424.28
2016,1,15,16,30,726.0,50.0,0.8,17.0,234.0,486.93,387.92
2016,1,15,16,45,657.0,44.0,0.7,16.5,184.0,423.61,336.76
2016,1,15,17,0,588.0,38.0,0.6,16.0,134.0,362.18,284.81
2016,1,15,17,15,468.0,29.5,0.65,15.5,88.5,276.63,211.13
2016,1,15,17,30,348.0,21.0,0.7,15.0,43.0,192.13,93.39
2016,1,15,17,45,174.0,10.5,0.75,14.5,21.5,79.69,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.5,1.15,7.5,3.5,3.24,0.0
2016,1,16,8,0,0.0,7.0,1.2,8.0,7.0,6.48,0.0
2016,1,16,8,15,0.0,12.5,1.4,8.0,12.5,11.57,4.71
2016,1,16,8,30,0.0,18.0,1.6,8.0,18.0,16.68,9.54
2016,1,16,8,45,0.0,24.0,1.8,8.5,24.0,22.25,14.73
2016,1,16,9,0,0.0,30.0,2.0,9.0,30.0,27.83,19.84
2016,1,16,9,15,0.0,36.0,2.0,9.5,36.0,33.42,24.89
2016,1,16,9,30,0.0,42.0,2.0,10.0,42.0,39.01,28.32
2016,1,16,9,45,0.0,40.0,2.0,10.5,40.0,37.15,26.58
2016,1,16,10,0,0.0,38.0,2.0,11.0,38.0,35.3,24.86
2016,1,16,10,15,0.0,26.0,2.0,11.0,26.0,24.14,15.19
2016,1,16,10,30,0.0,14.0,2.0,11.0,14.0,12.99,5.55
2016,1,16,10,45,0.0,13.0,2.0,11.5,13.0,12.07,4.72
2016,1,16,11,0,0.0,12.0,2.0,12.0,12.0,11.14,3.89
2016,1,16,11,15,0.0,12.5,2.25,12.0,12.5,11.61,4.27
2016,1,16,11,30,0.0,13.0,2.5,12.0,13.0,12.08,4.65
2016,1,16,11,45,2.5,101.0,2.75,12.5,102.5,95.19,74.65
2016,1,16,12,0,5.0,189.0,3.0,13.0,192.0,177.25,141.97
2016,1,16,12,15,214.0,223.0,3.5,13.0,356.5,322.74,260.91
2016,1,16,12,30,423.0,257.0,4.0,13.0,521.0,479.88,386.61
2016,1,16,12,45,474.0,238.5,4.55,13.5,534.5,510.67,412.1
2016,1,16,13,0,525.0,220.0,5.1,14.0,548.0,539.18,436.48
2016,1,16,13,15,718.5,155.5,5.3,14.0,596.5,614.04,498.95
2016,1,16,13,30,912.0,91.0,5.5,14.0,645.0,684.19,557.69
2016,1,16,13,45,910.0,88.5,5.75,14.5,628.5,694.07,566.19
2016,1,16,14,0,908.0,86.0,6.0,15.0,612.0,700.66,572.3
2016,1,16,14,15,898.0,84.5,6.15,15.0,586.5,699.68,573.17
2016,1,16,14,30,888.0,83.0,6.3,15.0,561.0,695.4,571.42
2016,1,16,14,45,861.0,85.0,6.5,15.0,525.5,684.41,564.14
2016,1,16,15,0,834.0,87.0,6.7,15.0,490.0,666.73,551.55
2016,1,16,15,15,812.0,84.5,6.85,14.0,450.5,644.58,537.28
2016,1,16,15,30,790.0,82.0,7.0,13.0,411.0,619.85,520.45
2016,1,16,15,45,728.5,84.5,7.2,12.5,363.0,576.65,486.68
2016,1,16,16,0,667.0,87.0,7.4,12.0,315.0,530.22,449.39
2016,1,16,16,15,619.5,80.5,7.35,11.0,268.0,481.69,410.03
2016,1,16,16,30,572.0,74.0,7.3,10.0,221.0,433.02,369.04
2016,1,16,16,45,485.0,66.0,7.25,9.5,172.0,361.6,306.5
2016,1,16,17,0,398.0,58.0,7.2,9.0,123.0,293.98,245.47
2016,1,16,17,15,287.5,42.5,6.9,8.0,81.0,212.3,170.9
2016,1,16,17,30,177.0,27.0,6.6,7.0,39.0,131.15,72.74
2016,1,16,17,45,88.5,13.5,6.3,6.5,19.5,48.57,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.5,0.7,1.5,34.0,10.54,0.0
2016,1,17,8,0,436.0,27.0,0.7,2.0,68.0,23.31,14.25
2016,1,17,8,15,534.5,35.0,0.85,2.5,115.5,29.06,20.87
2016,1,17,8,30,633.0,43.0,1.0,3.0,163.0,34.68,26.46
2016,1,17,8,45,690.5,48.0,1.2,4.0,213.0,37.34,29.04
2016,1,17,9,0,748.0,53.0,1.4,5.0,263.0,40.01,31.48
2016,1,17,9,15,784.5,57.0,1.5,5.5,311.0,41.78,33.04
2016,1,17,9,30,821.0,61.0,1.6,6.0,359.0,76.21,40.29
2016,1,17,9,45,842.0,64.5,1.7,7.0,402.0,126.21,68.48
2016,1,17,10,0,863.0,68.0,1.8,8.0,445.0,177.52,107.56
2016,1,17,10,15,880.5,70.5,1.9,8.5,483.0,233.03,155.33
2016,1,17,10,30,898.0,73.0,2.0,9.0,521.0,283.93,201.21
2016,1,17,10,45,906.0,76.0,2.1,9.5,552.0,332.58,245.99
2016,1,17,11,0,914.0,79.0,2.2,10.0,583.0,380.24,289.43
2016,1,17,11,15,922.0,80.0,2.25,10.0,606.5,424.89,330.09
2016,1,17,11,30,930.0,81.0,2.3,10.0,630.0,468.06,368.68
2016,1,17,11,45,930.5,83.5,2.35,10.5,645.0,507.52,402.78
2016,1,17,12,0,931.0,86.0,2.4,11.0,660.0,544.62,434.06
2016,1,17,12,15,765.0,140.5,2.45,11.0,616.0,539.89,432.52
2016,1,17,12,30,599.0,195.0,2.5,11.0,572.0,523.34,420.71
2016,1,17,12,45,623.0,186.5,2.55,11.5,578.0,551.24,443.28
2016,1,17,13,0,647.0,178.0,2.6,12.0,584.0,576.07,463.02
2016,1,17,13,15,783.5,133.0,2.7,12.0,617.0,633.58,509.95
2016,1,17,13,30,920.0,88.0,2.8,12.0,650.0,688.15,554.36
2016,1,17,13,45,791.0,121.5,2.9,12.0,595.0,655.12,529.11
2016,1,17,14,0,662.0,155.0,3.0,12.0,540.0,616.02,499.23
2016,1,17,14,15,773.0,119.5,3.05,12.0,551.0,660.57,536.44
2016,1,17,14,30,884.0,84.0,3.1,12.0,562.0,699.71,568.91
2016,1,17,14,45,865.5,83.5,3.15,12.0,528.0,687.96,560.91
2016,1,17,15,0,847.0,83.0,3.2,12.0,494.0,673.15,550.8
2016,1,17,15,15,552.5,129.5,3.05,11.5,389.0,522.79,432.02
2016,1,17,15,30,258.0,176.0,2.9,11.0,284.0,370.48,307.64
2016,1,17,15,45,244.5,159.5,2.75,11.0,253.5,342.7,285.95
2016,1,17,16,0,231.0,143.0,2.6,11.0,223.0,314.31,262.84
2016,1,17,16,15,220.5,123.0,2.25,10.0,190.5,282.89,237.52
2016,1,17,16,30,210.0,103.0,1.9,9.0,158.0,250.86,210.86
2016,1,17,16,45,186.5,83.5,1.6,8.5,124.5,211.94,177.04
2016,1,17,17,0,163.0,64.0,1.3,8.0,91.0,173.44,142.66
2016,1,17,17,15,119.5,44.5,1.3,7.5,60.5,125.85,99.52
2016,1,17,17,30,76.0,25.0,1.3,7.0,30.0,75.53,42.98
2016,1,17,17,45,38.0,12.5,1.35,7.0,15.0,27.35,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,179.0,15.5,2.2,3.0,32.5,12.35,0.0
2016,1,18,8,0,358.0,31.0,2.5,4.0,65.0,25.05,15.59
2016,1,18,8,15,460.5,41.0,2.45,4.5,111.5,31.91,23.21
2016,1,18,8,30,563.0,51.0,2.4,5.0,158.0,38.51,29.7
2016,1,18,8,45,625.0,57.5,2.4,5.5,207.5,41.8,32.93
2016,1,18,9,0,687.0,64.0,2.4,6.0,257.0,45.04,35.95
2016,1,18,9,15,727.0,69.0,2.35,6.5,305.0,51.76,42.04
2016,1,18,9,30,767.0,74.0,2.3,7.0,353.0,85.43,49.28
2016,1,18,9,45,794.0,77.5,2.3,8.0,397.0,133.27,76.2
2016,1,18,10,0,821.0,81.0,2.3,9.0,441.0,183.16,113.87
2016,1,18,10,15,840.5,84.0,2.2,9.5,479.5,232.9,156.47
2016,1,18,10,30,860.0,87.0,2.1,10.0,518.0,283.37,201.5
2016,1,18,10,45,874.0,89.0,2.05,10.5,550.0,331.8,245.36
2016,1,18,11,0,888.0,91.0,2.0,11.0,582.0,379.88,288.35
2016,1,18,11,15,897.5,92.0,1.95,11.0,606.5,424.75,328.5
2016,1,18,11,30,907.0,93.0,1.9,11.0,631.0,470.58,368.35
2016,1,18,11,45,917.5,92.5,1.85,11.5,648.5,511.26,402.49
2016,1,18,12,0,928.0,92.0,1.8,12.0,666.0,550.25,434.32
2016,1,18,12,15,931.0,92.0,1.7,12.0,673.5,583.87,461.76
2016,1,18,12,30,934.0,92.0,1.6,12.0,681.0,614.93,486.53
2016,1,18,12,45,935.0,91.5,1.55,12.5,680.5,641.65,506.88
2016,1,18,13,0,936.0,91.0,1.5,13.0,680.0,665.44,524.56
2016,1,18,13,15,933.0,90.5,1.35,13.0,670.5,683.69,537.92
2016,1,18,13,30,930.0,90.0,1.2,13.0,661.0,698.68,548.53
2016,1,18,13,45,924.0,89.0,1.1,13.5,643.5,707.89,554.18
2016,1,18,14,0,918.0,88.0,1.0,14.0,626.0,713.72,557.27
2016,1,18,14,15,908.0,86.5,0.9,14.0,600.0,712.95,556.57
2016,1,18,14,30,898.0,85.0,0.8,14.0,574.0,708.83,553.45
2016,1,18,14,45,887.0,82.0,0.75,14.0,541.0,703.1,549.72
2016,1,18,15,0,876.0,79.0,0.7,14.0,508.0,690.4,541.09
2016,1,18,15,15,856.0,76.5,0.7,13.5,468.0,669.2,527.87
2016,1,18,15,30,836.0,74.0,0.7,13.0,428.0,645.27,512.41
2016,1,18,15,45,806.5,70.5,0.75,13.0,383.0,611.61,488.98
2016,1,18,16,0,777.0,67.0,0.8,13.0,338.0,576.03,463.38
2016,1,18,16,15,734.5,62.5,0.8,12.0,289.0,529.91,429.84
2016,1,18,16,30,692.0,58.0,0.8,11.0,240.0,483.12,394.17
2016,1,18,16,45,625.0,51.5,0.85,10.5,190.0,424.8,346.92
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,364.85,295.94
2016,1,18,17,15,443.0,35.0,1.0,9.0,94.5,280.44,222.77
2016,1,18,17,30,328.0,25.0,1.1,8.0,49.0,199.07,126.44
2016,1,18,17,45,164.0,12.5,1.25,7.5,24.5,78.99,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,141.0,17.5,3.3,6.0,31.0,13.85,0.0
2016,1,19,8,0,282.0,35.0,3.4,6.0,62.0,28.91,18.76
2016,1,19,8,15,384.5,47.0,3.5,6.5,107.0,37.44,27.96
2016,1,19,8,30,487.0,59.0,3.6,7.0,152.0,45.63,35.9
2016,1,19,8,45,552.5,66.5,3.75,7.5,200.5,49.38,39.55
2016,1,19,9,0,618.0,74.0,3.9,8.0,249.0,53.09,42.98
2016,1,19,9,15,476.0,106.0,4.1,8.5,254.5,75.16,62.9
2016,1,19,9,30,334.0,138.0,4.3,9.0,260.0,118.28,88.08
2016,1,19,9,45,554.0,114.5,4.55,10.0,345.5,137.53,89.28
2016,1,19,10,0,774.0,91.0,4.8,11.0,431.0,181.23,113.91
2016,1,19,10,15,555.0,149.5,5.15,12.0,404.0,228.33,163.92
2016,1,19,10,30,336.0,208.0,5.5,13.0,377.0,255.6,196.34
2016,1,19,10,45,334.0,223.0,5.9,14.0,399.5,286.9,223.3
2016,1,19,11,0,332.0,238.0,6.3,15.0,422.0,317.67,249.49
2016,1,19,11,15,236.5,260.0,6.35,15.5,394.0,319.6,253.58
2016,1,19,11,30,141.0,282.0,6.4,16.0,366.0,311.2,248.07
2016,1,19,11,45,96.0,276.5,6.5,16.5,334.5,295.14,235.39
2016,1,19,12,0,51.0,271.0,6.6,17.0,303.0,274.06,218.24
2016,1,19,12,15,50.5,274.5,6.5,17.0,306.0,281.12,223.95
2016,1,19,12,30,50.0,278.0,6.4,17.0,309.0,288.03,229.51
2016,1,19,12,45,231.0,272.0,6.35,17.5,417.5,395.56,316.89
2016,1,19,13,0,412.0,266.0,6.3,18.0,526.0,513.05,410.53
2016,1,19,13,15,416.0,259.0,6.2,18.0,518.5,521.06,417.31
2016,1,19,13,30,420.0,252.0,6.1,18.0,511.0,527.58,423.18
2016,1,19,13,45,330.0,262.5,6.0,18.0,462.5,488.25,391.81
2016,1,19,14,0,240.0,273.0,5.9,18.0,414.0,438.74,352.24
2016,1,19,14,15,370.0,233.5,5.8,18.0,440.5,498.38,402.19
2016,1,19,14,30,500.0,194.0,5.7,18.0,467.0,558.3,451.66
2016,1,19,14,45,357.0,207.0,5.6,18.0,396.0,469.02,380.31
2016,1,19,15,0,214.0,220.0,5.5,18.0,325.0,379.86,308.06
2016,1,19,15,15,203.0,202.5,5.15,17.5,296.5,354.96,289.24
2016,1,19,15,30,192.0,185.0,4.8,17.0,268.0,329.3,269.42
2016,1,19,15,45,411.5,140.0,4.45,17.0,292.5,438.19,360.4
2016,1,19,16,0,631.0,95.0,4.1,17.0,317.0,522.7,429.09
2016,1,19,16,15,584.0,87.5,3.6,16.5,270.0,473.75,389.34
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,424.66,348.95
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.5,362.06,296.5
2016,1,19,17,0,404.0,59.0,2.3,15.0,130.0,301.47,244.06
2016,1,19,17,15,297.5,44.5,2.15,14.5,87.0,221.66,174.53
2016,1,19,17,30,191.0,30.0,2.0,14.0,44.0,145.93,94.33
2016,1,19,17,45,95.5,15.0,1.95,14.0,22.0,53.62,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,118.0,19.0,2.65,4.5,30.0,15.07,0.0
2016,1,20,8,0,236.0,38.0,2.7,5.0,60.0,29.87,19.76
2016,1,20,8,15,335.5,51.5,2.6,5.5,105.0,39.65,30.1
2016,1,20,8,30,435.0,65.0,2.5,6.0,150.0,51.17,41.11
2016,1,20,8,45,507.0,73.5,2.45,6.5,198.5,55.52,45.33
2016,1,20,9,0,579.0,82.0,2.4,7.0,247.0,59.82,49.3
2016,1,20,9,15,623.0,88.5,2.25,7.5,294.0,62.27,51.42
2016,1,20,9,30,667.0,95.0,2.1,8.0,341.0,94.55,59.01
2016,1,20,9,45,333.5,119.0,1.95,8.5,242.0,120.36,84.17
2016,1,20,10,0,0.0,143.0,1.8,9.0,143.0,128.09,104.32
2016,1,20,10,15,22.0,176.5,1.55,9.5,188.0,161.37,130.73
2016,1,20,10,30,44.0,210.0,1.3,10.0,233.0,192.55,155.04
2016,1,20,10,45,44.0,224.0,1.05,10.5,248.0,208.73,167.6
2016,1,20,11,0,44.0,238.0,0.8,11.0,263.0,224.96,179.98
2016,1,20,11,15,38.5,241.0,0.8,11.5,263.5,229.98,183.66
2016,1,20,11,30,33.0,244.0,0.8,12.0,264.0,234.24,186.71
2016,1,20,11,45,23.0,232.0,0.8,12.5,246.0,223.38,177.71
2016,1,20,12,0,13.0,220.0,0.8,13.0,228.0,209.43,166.28
2016,1,20,12,15,44.0,256.5,1.2,13.0,284.5,261.36,208.26
2016,1,20,12,30,75.0,293.0,1.6,13.0,341.0,316.02,251.91
2016,1,20,12,45,47.5,266.5,2.0,13.5,297.0,279.55,222.97
2016,1,20,13,0,20.0,240.0,2.4,14.0,253.0,237.27,189.18
2016,1,20,13,15,23.5,243.0,2.6,14.0,258.0,243.76,194.81
2016,1,20,13,30,27.0,246.0,2.8,14.0,263.0,250.45,200.49
2016,1,20,13,45,21.0,230.0,3.05,14.5,243.0,232.38,185.87
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,213.88,170.9
2016,1,20,14,15,94.0,235.0,3.35,15.0,287.0,297.46,240.21
2016,1,20,14,30,173.0,256.0,3.4,15.0,351.0,385.23,311.47
2016,1,20,14,45,213.0,236.5,3.45,15.0,347.0,395.0,320.53
2016,1,20,15,0,253.0,217.0,3.5,15.0,343.0,412.61,335.98
2016,1,20,15,15,474.0,162.5,3.35,14.5,375.0,511.5,418.87
2016,1,20,15,30,695.0,108.0,3.2,14.0,407.0,598.64,490.58
2016,1,20,15,45,655.0,104.0,3.1,14.0,362.5,560.02,460.08
2016,1,20,16,0,615.0,100.0,3.0,14.0,318.0,520.11,428.72
2016,1,20,16,15,567.0,92.0,2.7,13.5,271.5,470.18,388.94
2016,1,20,16,30,519.0,84.0,2.4,13.0,225.0,420.15,347.94
2016,1,20,16,45,444.0,74.0,2.15,12.5,177.0,352.64,291.46
2016,1,20,17,0,369.0,64.0,1.9,12.0,129.0,290.86,237.94
2016,1,20,17,15,267.0,48.0,1.75,11.5,87.0,212.32,169.22
2016,1,20,17,30,165.0,32.0,1.6,11.0,45.0,138.71,93.76
2016,1,20,17,45,82.5,16.0,1.45,11.0,22.5,49.47,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,164.0,16.0,3.75,11.5,32.0,12.71,0.0
2016,1,21,8,0,328.0,32.0,4.1,12.0,64.0,25.81,15.83
2016,1,21,8,15,430.0,42.5,4.45,12.5,110.5,33.06,23.44
2016,1,21,8,30,532.0,53.0,4.8,13.0,157.0,40.03,30.06
2016,1,21,8,45,600.5,59.0,5.15,13.5,206.5,42.8,32.72
2016,1,21,9,0,669.0,65.0,5.5,14.0,256.0,45.57,35.22
2016,1,21,9,15,711.0,70.0,5.9,14.0,304.5,47.46,36.9
2016,1,21,9,30,753.0,75.0,6.3,14.0,353.0,87.4,49.12
2016,1,21,9,45,785.0,77.5,6.7,14.0,398.0,134.41,75.67
2016,1,21,10,0,817.0,80.0,7.1,14.0,443.0,184.02,113.32
2016,1,21,10,15,837.0,83.0,7.4,14.0,482.5,233.96,156.56
2016,1,21,10,30,857.0,86.0,7.7,14.0,522.0,284.69,202.68
2016,1,21,10,45,869.0,89.0,8.0,14.5,554.0,333.58,247.82
2016,1,21,11,0,881.0,92.0,8.3,15.0,586.0,381.98,292.25
2016,1,21,11,15,889.5,93.5,8.4,14.5,610.0,426.94,334.43
2016,1,21,11,30,898.0,95.0,8.5,14.0,634.0,470.62,374.99
2016,1,21,11,45,627.0,184.5,8.65,14.0,565.5,462.15,372.61
2016,1,21,12,0,356.0,274.0,8.8,14.0,497.0,430.85,348.92
2016,1,21,12,15,633.0,186.0,8.75,14.0,588.5,517.65,421.81
2016,1,21,12,30,910.0,98.0,8.7,14.0,680.0,612.74,501.74
2016,1,21,12,45,907.0,99.0,8.65,14.0,678.5,638.29,523.86
2016,1,21,13,0,904.0,100.0,8.6,14.0,677.0,660.84,543.38
2016,1,21,13,15,900.5,99.5,8.35,14.0,667.5,678.5,558.46
2016,1,21,13,30,897.0,99.0,8.1,14.0,658.0,695.37,572.61
2016,1,21,13,45,893.0,97.0,7.9,14.0,641.0,705.21,581.24
2016,1,21,14,0,889.0,95.0,7.7,14.0,624.0,711.74,587.17
2016,1,21,14,15,880.5,93.5,7.55,14.0,599.0,712.42,588.52
2016,1,21,14,30,872.0,92.0,7.4,14.0,574.0,709.79,587.23
2016,1,21,14,45,859.0,89.5,7.25,14.0,542.0,699.73,580.05
2016,1,21,15,0,846.0,87.0,7.1,14.0,510.0,686.52,570.33
2016,1,21,15,15,827.0,84.5,7.05,13.5,471.0,666.29,556.16
2016,1,21,15,30,808.0,82.0,7.0,13.0,432.0,643.34,539.54
2016,1,21,15,45,789.0,76.0,6.95,13.0,389.0,613.94,516.45
2016,1,21,16,0,770.0,70.0,6.9,13.0,346.0,582.26,490.98
2016,1,21,16,15,730.0,65.5,6.5,12.5,297.5,537.5,454.17
2016,1,21,16,30,690.0,61.0,6.1,12.0,249.0,495.73,418.54
2016,1,21,16,45,640.5,53.0,5.75,11.5,200.0,441.08,371.01
2016,1,21,17,0,591.0,45.0,5.4,11.0,151.0,387.4,322.27
2016,1,21,17,15,481.5,35.5,5.05,10.0,104.0,304.05,247.24
2016,1,21,17,30,372.0,26.0,4.7,9.0,57.0,226.98,162.13
2016,1,21,17,45,186.0,13.0,4.35,8.5,28.5,90.11,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
