Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.5,15.0,4.75,1.5,36.5,11.76,0.0
2016,1,22,8,0,435.0,30.0,5.0,2.0,73.0,23.9,15.03
2016,1,22,8,15,534.0,39.0,5.3,2.5,122.5,29.92,21.63
2016,1,22,8,30,633.0,48.0,5.6,3.0,172.0,39.15,30.53
2016,1,22,8,45,692.0,53.5,5.9,4.0,223.5,42.02,33.31
2016,1,22,9,0,751.0,59.0,6.2,5.0,275.0,44.91,35.93
2016,1,22,9,15,788.5,63.0,6.25,5.5,324.5,46.45,37.26
2016,1,22,9,30,826.0,67.0,6.3,6.0,374.0,84.55,45.83
2016,1,22,9,45,853.0,69.5,6.35,6.5,419.5,135.08,75.38
2016,1,22,10,0,880.0,72.0,6.4,7.0,465.0,187.56,116.44
2016,1,22,10,15,898.0,74.5,6.35,7.0,504.5,244.61,167.06
2016,1,22,10,30,916.0,77.0,6.3,7.0,544.0,297.09,216.03
2016,1,22,10,45,930.5,77.5,6.3,7.5,577.0,346.92,263.09
2016,1,22,11,0,945.0,78.0,6.3,8.0,610.0,396.24,309.3
2016,1,22,11,15,953.5,79.5,6.2,8.5,635.0,443.38,352.85
2016,1,22,11,30,962.0,81.0,6.1,9.0,660.0,489.05,394.07
2016,1,22,11,45,966.5,82.0,6.1,9.5,677.0,530.7,431.13
2016,1,22,12,0,971.0,83.0,6.1,10.0,694.0,570.14,465.44
2016,1,22,12,15,824.0,128.5,6.05,10.0,651.5,568.24,466.02
2016,1,22,12,30,677.0,174.0,6.0,10.0,609.0,555.56,456.8
2016,1,22,12,45,827.5,128.0,6.0,10.0,659.0,622.54,513.28
2016,1,22,13,0,978.0,82.0,6.0,10.0,709.0,690.59,570.15
2016,1,22,13,15,975.0,81.5,5.9,10.0,699.5,709.88,586.39
2016,1,22,13,30,972.0,81.0,5.8,10.0,690.0,725.77,599.89
2016,1,22,13,45,967.0,80.0,5.75,10.5,672.5,736.33,608.16
2016,1,22,14,0,962.0,79.0,5.7,11.0,655.0,743.37,613.14
2016,1,22,14,15,953.0,78.0,5.6,11.0,628.5,744.16,614.17
2016,1,22,14,30,944.0,77.0,5.5,11.0,602.0,741.43,612.66
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,731.63,606.0
2016,1,22,15,0,917.0,74.0,5.4,11.0,535.0,718.54,596.9
2016,1,22,15,15,898.5,71.5,5.25,10.5,494.5,697.78,582.54
2016,1,22,15,30,880.0,69.0,5.1,10.0,454.0,678.7,569.17
2016,1,22,15,45,854.0,66.0,4.95,10.0,408.0,647.05,544.11
2016,1,22,16,0,828.0,63.0,4.8,10.0,362.0,613.23,516.81
2016,1,22,16,15,789.0,59.0,4.25,9.0,312.0,568.39,480.33
2016,1,22,16,30,750.0,55.0,3.7,8.0,262.0,522.63,442.15
2016,1,22,16,45,689.5,49.0,3.2,7.5,210.5,462.0,389.77
2016,1,22,17,0,629.0,43.0,2.7,7.0,159.0,402.57,336.3
2016,1,22,17,15,522.5,34.5,2.5,6.0,110.5,319.54,262.02
2016,1,22,17,30,416.0,26.0,2.3,5.0,62.0,242.38,178.74
2016,1,22,17,45,208.0,13.0,2.1,4.5,31.0,99.95,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.5,37.0,11.27,0.0
2016,1,23,8,0,449.0,29.0,1.4,1.0,74.0,25.03,16.23
2016,1,23,8,15,546.0,37.0,1.35,1.5,123.0,30.68,22.52
2016,1,23,8,30,643.0,45.0,1.3,2.0,172.0,36.2,28.02
2016,1,23,8,45,700.5,50.0,1.3,3.0,223.5,38.78,30.52
2016,1,23,9,0,758.0,55.0,1.3,4.0,275.0,41.37,32.88
2016,1,23,9,15,794.0,59.0,1.3,4.5,324.0,43.05,34.35
2016,1,23,9,30,830.0,63.0,1.3,5.0,373.0,82.31,43.48
2016,1,23,9,45,855.0,65.5,1.3,5.5,418.0,132.94,73.24
2016,1,23,10,0,880.0,68.0,1.3,6.0,463.0,190.41,118.3
2016,1,23,10,15,897.0,70.0,1.3,6.5,502.0,241.91,163.18
2016,1,23,10,30,914.0,72.0,1.3,7.0,541.0,293.69,210.03
2016,1,23,10,45,926.0,74.0,1.35,8.0,573.5,344.0,255.58
2016,1,23,11,0,938.0,76.0,1.4,9.0,606.0,393.64,299.74
2016,1,23,11,15,946.0,77.0,1.4,9.5,631.0,439.9,340.56
2016,1,23,11,30,954.0,78.0,1.4,10.0,656.0,484.66,378.99
2016,1,23,11,45,956.5,80.0,1.45,10.5,672.0,526.05,413.92
2016,1,23,12,0,959.0,82.0,1.5,11.0,688.0,565.14,446.1
2016,1,23,12,15,961.0,82.5,1.6,11.0,696.0,600.06,475.49
2016,1,23,12,30,963.0,83.0,1.7,11.0,704.0,632.3,502.33
2016,1,23,12,45,962.0,83.0,1.8,11.5,703.5,659.43,524.0
2016,1,23,13,0,961.0,83.0,1.9,12.0,703.0,683.45,542.99
2016,1,23,13,15,958.0,82.5,2.0,12.0,693.5,702.49,559.06
2016,1,23,13,30,955.0,82.0,2.1,12.0,684.0,718.17,572.53
2016,1,23,13,45,948.5,81.5,2.25,12.5,666.0,728.1,580.95
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,734.55,586.3
2016,1,23,14,15,933.0,79.5,2.45,13.0,622.0,734.73,587.5
2016,1,23,14,30,924.0,78.0,2.5,13.0,596.0,731.45,586.35
2016,1,23,14,45,911.0,76.5,2.55,13.0,562.5,722.03,580.79
2016,1,23,15,0,898.0,75.0,2.6,13.0,529.0,709.39,572.95
2016,1,23,15,15,879.5,72.5,2.55,12.5,489.5,688.78,559.66
2016,1,23,15,30,861.0,70.0,2.5,12.0,450.0,669.94,547.43
2016,1,23,15,45,835.0,67.0,2.45,12.0,404.5,638.53,523.9
2016,1,23,16,0,809.0,64.0,2.4,12.0,359.0,604.99,498.24
2016,1,23,16,15,770.0,60.0,2.15,11.0,309.5,560.46,464.03
2016,1,23,16,30,731.0,56.0,1.9,10.0,260.0,515.05,427.8
2016,1,23,16,45,671.5,50.0,1.7,9.5,209.5,455.32,377.92
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,396.74,326.88
2016,1,23,17,15,508.5,35.5,1.55,8.0,111.0,315.37,256.07
2016,1,23,17,30,405.0,27.0,1.6,7.0,63.0,246.5,183.22
2016,1,23,17,45,202.5,13.5,1.7,6.5,31.5,98.73,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.5,12.59,0.0
2016,1,24,8,0,404.0,32.0,4.0,4.0,73.0,25.63,16.55
2016,1,24,8,15,503.5,41.0,4.05,4.5,121.5,31.53,22.96
2016,1,24,8,30,603.0,50.0,4.1,5.0,170.0,37.24,28.58
2016,1,24,8,45,569.5,63.5,4.2,6.0,201.5,46.28,36.98
2016,1,24,9,0,536.0,77.0,4.3,7.0,233.0,54.85,44.76
2016,1,24,9,15,488.0,101.5,4.6,7.5,262.0,71.48,59.79
2016,1,24,9,30,440.0,126.0,4.9,8.0,291.0,110.81,78.19
2016,1,24,9,45,539.0,119.0,5.2,9.0,345.5,142.3,93.88
2016,1,24,10,0,638.0,112.0,5.5,10.0,400.0,182.32,121.44
2016,1,24,10,15,760.0,97.5,5.65,11.0,468.5,230.18,158.22
2016,1,24,10,30,882.0,83.0,5.8,12.0,537.0,292.08,209.28
2016,1,24,10,45,895.5,84.5,5.95,13.0,569.5,345.45,257.69
2016,1,24,11,0,909.0,86.0,6.1,14.0,602.0,394.05,301.65
2016,1,24,11,15,917.5,87.0,6.1,14.5,626.5,439.52,342.72
2016,1,24,11,30,926.0,88.0,6.1,15.0,651.0,483.57,381.67
2016,1,24,11,45,926.5,91.0,6.2,15.5,667.0,524.1,416.99
2016,1,24,12,0,927.0,94.0,6.3,16.0,683.0,562.27,449.56
2016,1,24,12,15,720.5,164.5,6.25,16.0,625.5,548.83,440.38
2016,1,24,12,30,514.0,235.0,6.2,16.0,568.0,520.71,418.19
2016,1,24,12,45,547.5,222.5,6.2,16.5,577.5,547.36,439.92
2016,1,24,13,0,581.0,210.0,6.2,17.0,587.0,573.52,460.96
2016,1,24,13,15,748.5,153.0,6.1,17.0,631.5,644.05,518.69
2016,1,24,13,30,916.0,96.0,6.0,17.0,676.0,709.46,572.14
2016,1,24,13,45,907.5,96.0,5.95,17.5,658.0,718.3,578.59
2016,1,24,14,0,899.0,96.0,5.9,18.0,640.0,727.05,584.97
2016,1,24,14,15,888.5,94.5,5.8,18.0,613.5,726.57,585.28
2016,1,24,14,30,878.0,93.0,5.7,18.0,587.0,722.7,582.95
2016,1,24,14,45,872.0,87.5,5.6,18.0,555.5,714.21,577.24
2016,1,24,15,0,866.0,82.0,5.5,18.0,524.0,702.39,569.11
2016,1,24,15,15,846.5,79.5,5.2,17.5,484.0,681.59,554.52
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,658.04,537.28
2016,1,24,15,45,792.5,75.0,4.65,17.0,398.0,622.67,509.6
2016,1,24,16,0,758.0,73.0,4.4,17.0,352.0,585.51,480.11
2016,1,24,16,15,716.5,68.5,3.95,16.0,303.5,539.76,444.58
2016,1,24,16,30,675.0,64.0,3.5,15.0,255.0,497.22,410.47
2016,1,24,16,45,603.0,58.0,3.1,14.5,204.0,432.25,356.33
2016,1,24,17,0,531.0,52.0,2.7,14.0,153.0,369.46,302.1
2016,1,24,17,15,425.5,41.5,2.65,13.5,107.0,287.65,231.0
2016,1,24,17,30,320.0,31.0,2.6,13.0,61.0,212.36,157.26
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.5,101.15,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,15.8,0.0
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,31.34,20.74
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,41.05,30.44
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,52.44,40.98
2016,1,25,8,45,515.0,75.0,3.55,14.5,205.5,56.23,44.56
2016,1,25,9,0,588.0,83.0,3.7,15.0,255.0,60.03,47.94
2016,1,25,9,15,326.5,119.5,3.6,15.5,218.0,89.75,74.02
2016,1,25,9,30,65.0,156.0,3.5,16.0,181.0,130.75,102.61
2016,1,25,9,45,410.5,127.5,3.4,16.5,311.5,136.56,91.55
2016,1,25,10,0,756.0,99.0,3.3,17.0,442.0,190.51,119.48
2016,1,25,10,15,777.0,102.5,3.15,17.5,480.5,238.95,160.12
2016,1,25,10,30,798.0,106.0,3.0,18.0,519.0,292.4,206.21
2016,1,25,10,45,823.0,104.5,2.85,18.5,553.0,338.95,246.85
2016,1,25,11,0,848.0,103.0,2.7,19.0,587.0,386.31,287.64
2016,1,25,11,15,858.5,104.5,2.5,19.0,612.5,431.16,326.32
2016,1,25,11,30,869.0,106.0,2.3,19.0,638.0,474.98,363.11
2016,1,25,11,45,882.5,104.5,2.15,19.5,656.5,516.16,396.23
2016,1,25,12,0,896.0,103.0,2.0,20.0,675.0,555.99,427.23
2016,1,25,12,15,899.5,103.5,1.95,20.0,683.5,590.72,454.8
2016,1,25,12,30,903.0,104.0,1.9,20.0,692.0,622.78,479.78
2016,1,25,12,45,907.5,102.0,1.85,20.5,693.0,650.12,499.96
2016,1,25,13,0,912.0,100.0,1.8,21.0,694.0,674.75,517.74
2016,1,25,13,15,910.0,99.5,1.75,21.0,685.0,693.82,532.16
2016,1,25,13,30,908.0,99.0,1.7,21.0,676.0,709.74,544.16
2016,1,25,13,45,906.5,96.0,1.7,21.0,660.0,720.19,552.67
2016,1,25,14,0,905.0,93.0,1.7,21.0,644.0,727.33,558.71
2016,1,25,14,15,638.0,164.5,1.65,21.0,545.0,631.01,486.93
2016,1,25,14,30,371.0,236.0,1.6,21.0,446.0,512.5,397.71
2016,1,25,14,45,620.0,160.0,1.55,21.0,488.0,621.51,483.08
2016,1,25,15,0,869.0,84.0,1.5,21.0,530.0,709.49,549.31
2016,1,25,15,15,850.5,81.0,1.35,20.5,490.5,688.78,534.67
2016,1,25,15,30,832.0,78.0,1.2,20.0,451.0,665.26,518.66
2016,1,25,15,45,807.5,74.0,1.1,20.0,406.0,634.03,496.13
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,600.66,471.61
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,555.55,439.37
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,509.58,405.19
2016,1,25,16,45,641.5,55.0,1.0,18.5,212.0,452.46,360.66
2016,1,25,17,0,579.0,49.0,1.0,18.0,161.0,393.54,312.59
2016,1,25,17,15,476.0,39.5,1.05,17.5,113.5,312.29,244.84
2016,1,25,17,30,373.0,30.0,1.1,17.0,66.0,237.35,174.18
2016,1,25,17,45,186.5,15.0,1.2,16.5,33.0,113.28,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,67.0,19.0,4.55,6.0,26.0,15.91,0.0
2016,1,26,8,0,134.0,38.0,4.8,6.0,52.0,30.97,21.15
2016,1,26,8,15,178.5,58.0,5.05,6.0,87.5,46.25,36.09
2016,1,26,8,30,223.0,78.0,5.3,6.0,123.0,61.0,50.12
2016,1,26,8,45,264.5,92.5,5.55,6.5,160.5,71.4,59.85
2016,1,26,9,0,306.0,107.0,5.8,7.0,198.0,81.45,69.0
2016,1,26,9,15,219.5,134.5,5.85,7.0,205.5,99.47,85.32
2016,1,26,9,30,133.0,162.0,5.9,7.0,213.0,133.13,106.31
2016,1,26,9,45,177.0,180.0,6.0,7.5,256.0,162.07,126.82
2016,1,26,10,0,221.0,198.0,6.1,8.0,299.0,195.65,152.41
2016,1,26,10,15,347.0,192.0,6.1,8.5,366.0,228.29,175.0
2016,1,26,10,30,473.0,186.0,6.1,9.0,433.0,273.28,209.92
2016,1,26,10,45,278.0,223.0,6.2,9.5,370.5,273.58,217.91
2016,1,26,11,0,83.0,260.0,6.3,10.0,308.0,257.27,209.18
2016,1,26,11,15,247.5,255.5,6.35,10.0,406.0,321.53,260.51
2016,1,26,11,30,412.0,251.0,6.4,10.0,504.0,403.7,327.58
2016,1,26,11,45,226.5,261.5,6.45,10.5,401.5,345.27,281.44
2016,1,26,12,0,41.0,272.0,6.5,11.0,299.0,270.6,219.96
2016,1,26,12,15,20.5,206.5,6.6,11.0,220.0,202.61,164.23
2016,1,26,12,30,0.0,141.0,6.7,11.0,141.0,131.35,104.96
2016,1,26,12,45,0.0,83.5,6.8,11.0,83.5,77.84,60.2
2016,1,26,13,0,0.0,26.0,6.9,11.0,26.0,24.19,14.9
2016,1,26,13,15,0.0,28.5,6.95,10.5,28.5,26.51,16.93
2016,1,26,13,30,0.0,31.0,7.0,10.0,31.0,28.84,18.96
2016,1,26,13,45,0.0,77.0,7.1,10.0,77.0,71.75,55.45
2016,1,26,14,0,0.0,123.0,7.2,10.0,123.0,115.23,92.25
2016,1,26,14,15,0.0,68.5,6.85,10.0,68.5,63.79,48.81
2016,1,26,14,30,0.0,14.0,6.5,10.0,14.0,13.0,5.51
2016,1,26,14,45,0.0,76.0,6.2,10.0,76.0,70.77,54.99
2016,1,26,15,0,0.0,138.0,5.9,10.0,138.0,131.11,106.32
2016,1,26,15,15,0.0,77.5,5.45,9.5,77.5,72.15,56.5
2016,1,26,15,30,0.0,17.0,5.0,9.0,17.0,15.77,8.06
2016,1,26,15,45,0.0,15.5,4.6,9.0,15.5,14.38,6.88
2016,1,26,16,0,0.0,14.0,4.2,9.0,14.0,12.98,5.7
2016,1,26,16,15,0.0,12.0,3.95,8.5,12.0,11.12,4.11
2016,1,26,16,30,0.0,10.0,3.7,8.0,10.0,9.26,2.49
2016,1,26,16,45,0.0,8.0,3.5,7.5,8.0,7.41,0.86
2016,1,26,17,0,0.0,6.0,3.3,7.0,6.0,5.55,0.0
2016,1,26,17,15,0.0,4.0,3.35,6.5,4.0,3.7,0.0
2016,1,26,17,30,0.0,2.0,3.4,6.0,2.0,1.85,0.0
2016,1,26,17,45,0.0,1.0,3.45,6.0,1.0,0.92,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,121.5,18.0,3.6,2.5,31.0,14.12,0.0
2016,1,27,8,0,243.0,36.0,3.8,3.0,62.0,27.99,18.93
2016,1,27,8,15,298.0,52.5,3.8,3.5,101.5,40.08,30.9
2016,1,27,8,30,353.0,69.0,3.8,4.0,141.0,51.67,41.99
2016,1,27,8,45,401.0,80.0,3.85,5.0,183.0,58.57,48.45
2016,1,27,9,0,449.0,91.0,3.9,6.0,225.0,65.2,54.42
2016,1,27,9,15,458.0,107.0,4.0,6.5,263.5,75.09,63.29
2016,1,27,9,30,467.0,123.0,4.1,7.0,302.0,111.78,77.65
2016,1,27,9,45,411.5,151.0,4.25,8.0,322.5,155.99,110.99
2016,1,27,10,0,356.0,179.0,4.4,9.0,343.0,198.68,148.03
2016,1,27,10,15,634.0,128.0,4.3,9.0,448.5,233.29,166.93
2016,1,27,10,30,912.0,77.0,4.2,9.0,554.0,303.68,219.88
2016,1,27,10,45,924.5,78.5,4.1,9.5,587.0,354.13,266.49
2016,1,27,11,0,937.0,80.0,4.0,10.0,620.0,403.95,311.87
2016,1,27,11,15,945.5,81.5,3.95,10.5,645.5,451.3,354.35
2016,1,27,11,30,954.0,83.0,3.9,11.0,671.0,497.21,394.51
2016,1,27,11,45,958.0,84.0,3.9,11.5,688.0,538.84,430.29
2016,1,27,12,0,962.0,85.0,3.9,12.0,705.0,578.25,463.32
2016,1,27,12,15,964.5,85.5,3.9,12.0,714.0,613.96,493.54
2016,1,27,12,30,967.0,86.0,3.9,12.0,723.0,647.01,521.08
2016,1,27,12,45,969.0,85.5,3.9,12.0,723.0,675.95,545.03
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,701.89,566.33
2016,1,27,13,15,968.5,84.5,3.85,12.0,714.0,721.77,582.59
2016,1,27,13,30,966.0,84.0,3.8,12.0,705.0,738.27,596.12
2016,1,27,13,45,963.0,82.0,3.8,12.5,688.0,749.41,604.12
2016,1,27,14,0,960.0,80.0,3.8,13.0,671.0,757.02,609.29
2016,1,27,14,15,952.0,79.0,3.75,13.0,645.5,758.69,611.11
2016,1,27,14,30,944.0,78.0,3.7,13.0,620.0,756.84,610.49
2016,1,27,14,45,931.5,76.5,3.65,13.0,586.5,747.8,604.66
2016,1,27,15,0,919.0,75.0,3.6,13.0,553.0,735.44,596.49
2016,1,27,15,15,902.0,72.5,3.4,12.5,513.0,715.62,583.21
2016,1,27,15,30,885.0,70.0,3.2,12.0,473.0,692.87,567.68
2016,1,27,15,45,863.5,66.5,3.0,12.0,427.5,667.96,549.17
2016,1,27,16,0,842.0,63.0,2.8,12.0,382.0,635.98,524.24
2016,1,27,16,15,806.5,59.0,2.4,11.0,332.0,592.51,490.65
2016,1,27,16,30,771.0,55.0,2.0,10.0,282.0,547.89,454.89
2016,1,27,16,45,718.5,49.5,1.6,9.0,229.5,490.96,407.67
2016,1,27,17,0,666.0,44.0,1.2,8.0,177.0,434.7,358.79
2016,1,27,17,15,570.5,36.0,1.2,7.0,127.0,354.9,290.11
2016,1,27,17,30,475.0,28.0,1.2,6.0,77.0,280.1,218.29
2016,1,27,17,45,237.5,14.0,1.25,5.5,38.5,134.48,4.42
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,40.5,11.98,0.0
2016,1,28,8,0,480.0,29.0,3.7,5.0,81.0,24.62,15.9
2016,1,28,8,15,572.0,36.5,3.55,5.5,131.5,29.8,21.4
2016,1,28,8,30,664.0,44.0,3.4,6.0,182.0,34.87,26.36
2016,1,28,8,45,720.0,48.5,3.25,7.0,234.0,37.08,28.45
2016,1,28,9,0,776.0,53.0,3.1,8.0,286.0,39.31,30.42
2016,1,28,9,15,810.5,56.5,3.1,9.0,336.0,40.66,31.5
2016,1,28,9,30,845.0,60.0,3.1,10.0,386.0,91.93,47.97
2016,1,28,9,45,870.5,62.0,3.15,11.5,431.5,143.46,79.1
2016,1,28,10,0,896.0,64.0,3.2,13.0,477.0,196.62,120.31
2016,1,28,10,15,912.5,66.0,3.3,13.5,517.0,249.29,166.17
2016,1,28,10,30,929.0,68.0,3.4,14.0,557.0,302.19,213.85
2016,1,28,10,45,941.5,69.0,3.5,15.0,590.0,352.97,259.58
2016,1,28,11,0,954.0,70.0,3.6,16.0,623.0,403.08,303.95
2016,1,28,11,15,962.0,71.0,3.6,16.5,648.5,450.48,345.61
2016,1,28,11,30,970.0,72.0,3.6,17.0,674.0,496.34,384.9
2016,1,28,11,45,973.0,73.5,3.65,17.5,690.5,538.52,420.36
2016,1,28,12,0,976.0,75.0,3.7,18.0,707.0,578.37,453.05
2016,1,28,12,15,978.5,75.5,3.7,18.0,716.0,614.49,482.87
2016,1,28,12,30,981.0,76.0,3.7,18.0,725.0,647.9,510.04
2016,1,28,12,45,981.0,76.0,3.7,18.5,724.5,676.44,532.08
2016,1,28,13,0,981.0,76.0,3.7,19.0,724.0,701.83,551.36
2016,1,28,13,15,979.0,75.5,3.7,19.0,715.5,722.17,567.68
2016,1,28,13,30,977.0,75.0,3.7,19.0,707.0,739.11,581.15
2016,1,28,13,45,973.0,74.0,3.7,19.0,690.0,750.67,589.98
2016,1,28,14,0,969.0,73.0,3.7,19.0,673.0,758.68,596.4
2016,1,28,14,15,961.5,72.0,3.6,19.0,647.5,760.68,598.18
2016,1,28,14,30,954.0,71.0,3.5,19.0,622.0,759.1,597.56
2016,1,28,14,45,938.5,71.0,3.45,19.0,588.0,749.53,591.48
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,736.66,583.14
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,717.63,569.62
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,695.67,553.73
2016,1,28,15,45,867.0,64.0,2.1,18.0,429.5,665.43,530.68
2016,1,28,16,0,844.0,61.0,1.7,18.0,384.0,637.72,508.42
2016,1,28,16,15,809.5,57.5,1.6,17.0,334.0,595.33,478.08
2016,1,28,16,30,775.0,54.0,1.5,16.0,284.0,551.76,445.63
2016,1,28,16,45,721.5,48.5,1.4,15.0,232.0,493.97,400.53
2016,1,28,17,0,668.0,43.0,1.3,14.0,180.0,436.97,353.7
2016,1,28,17,15,574.0,36.0,1.3,13.5,129.5,358.71,287.21
2016,1,28,17,30,480.0,29.0,1.3,13.0,79.0,285.1,218.37
2016,1,28,17,45,240.0,14.5,1.3,13.0,39.5,137.66,24.44
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,15.0,2.9,8.5,42.5,12.42,0.0
2016,1,29,8,0,498.0,30.0,3.3,10.0,85.0,25.56,16.4
2016,1,29,8,15,588.5,37.0,3.4,10.5,136.0,30.22,21.32
2016,1,29,8,30,679.0,44.0,3.5,11.0,187.0,34.81,25.75
2016,1,29,8,45,731.0,49.0,3.6,12.0,239.0,37.45,28.19
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,40.08,30.47
2016,1,29,9,15,817.5,58.0,3.7,13.5,341.5,41.79,31.91
2016,1,29,9,30,852.0,62.0,3.7,14.0,392.0,89.69,44.54
2016,1,29,9,45,874.5,64.5,3.7,15.0,437.5,147.41,81.01
2016,1,29,10,0,897.0,67.0,3.7,16.0,483.0,200.89,122.52
2016,1,29,10,15,913.0,69.0,4.05,17.0,523.0,253.68,167.9
2016,1,29,10,30,929.0,71.0,4.4,18.0,563.0,306.65,214.95
2016,1,29,10,45,940.5,72.5,4.75,19.0,596.0,357.72,260.71
2016,1,29,11,0,952.0,74.0,5.1,20.0,629.0,408.04,305.19
2016,1,29,11,15,959.0,75.5,5.15,20.0,654.0,455.58,347.49
2016,1,29,11,30,966.0,77.0,5.2,20.0,679.0,501.5,387.59
2016,1,29,11,45,967.5,79.0,5.3,20.5,695.5,543.44,423.03
2016,1,29,12,0,969.0,81.0,5.4,21.0,712.0,582.96,455.68
2016,1,29,12,15,971.0,81.5,5.45,21.0,720.5,618.75,485.56
2016,1,29,12,30,973.0,82.0,5.5,21.0,729.0,651.82,512.82
2016,1,29,12,45,972.0,82.0,5.55,21.0,728.0,679.69,535.76
2016,1,29,13,0,971.0,82.0,5.6,21.0,727.0,704.4,556.02
2016,1,29,13,15,968.0,81.5,5.6,21.0,718.0,724.04,572.08
2016,1,29,13,30,965.0,81.0,5.6,21.0,709.0,740.27,585.34
2016,1,29,13,45,959.5,80.5,5.65,21.0,691.5,751.32,594.17
2016,1,29,14,0,954.0,80.0,5.7,21.0,674.0,758.83,600.55
2016,1,29,14,15,945.5,79.0,5.6,20.5,648.0,760.16,603.1
2016,1,29,14,30,937.0,78.0,5.5,20.0,622.0,757.97,603.2
2016,1,29,14,45,926.0,76.0,5.45,20.0,589.0,749.43,597.75
2016,1,29,15,0,915.0,74.0,5.4,20.0,556.0,737.55,589.94
2016,1,29,15,15,898.0,71.5,5.15,19.5,516.0,717.68,576.51
2016,1,29,15,30,881.0,69.0,4.9,19.0,476.0,694.88,560.85
2016,1,29,15,45,857.5,66.0,4.65,19.0,430.5,669.21,541.82
2016,1,29,16,0,834.0,63.0,4.4,19.0,385.0,636.52,516.56
2016,1,29,16,15,799.0,59.5,4.05,18.0,335.0,593.91,484.62
2016,1,29,16,30,764.0,56.0,3.7,17.0,285.0,550.16,450.78
2016,1,29,16,45,710.0,50.5,3.4,16.0,233.0,492.18,404.21
2016,1,29,17,0,656.0,45.0,3.1,15.0,181.0,434.99,356.09
2016,1,29,17,15,563.0,37.5,3.0,14.0,131.0,356.67,288.81
2016,1,29,17,30,470.0,30.0,2.9,13.0,81.0,282.95,220.03
2016,1,29,17,45,235.0,15.0,2.85,12.5,40.5,140.28,42.1
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,205.5,18.0,4.0,7.5,41.0,14.08,1.38
2016,1,30,8,0,411.0,36.0,4.2,8.0,82.0,28.87,19.48
2016,1,30,8,15,508.5,45.0,4.15,8.5,132.5,34.56,25.41
2016,1,30,8,30,606.0,54.0,4.1,9.0,183.0,40.1,30.76
2016,1,30,8,45,673.0,59.0,4.1,10.0,236.0,42.05,32.59
2016,1,30,9,0,740.0,64.0,4.1,11.0,289.0,48.44,38.27
2016,1,30,9,15,777.0,68.0,4.15,12.0,339.5,49.78,39.27
2016,1,30,9,30,814.0,72.0,4.2,13.0,390.0,97.3,51.8
2016,1,30,9,45,842.5,74.5,4.3,14.0,436.5,148.3,83.3
2016,1,30,10,0,871.0,77.0,4.4,15.0,483.0,201.5,124.8
2016,1,30,10,15,889.0,79.5,4.5,15.5,523.5,254.34,170.68
2016,1,30,10,30,907.0,82.0,4.6,16.0,564.0,312.14,222.03
2016,1,30,10,45,920.0,83.5,4.7,17.0,597.5,362.93,267.46
2016,1,30,11,0,933.0,85.0,4.8,18.0,631.0,413.13,311.64
2016,1,30,11,15,941.0,86.0,4.85,18.5,656.5,460.05,352.81
2016,1,30,11,30,949.0,87.0,4.9,19.0,682.0,505.47,391.75
2016,1,30,11,45,956.5,87.0,5.0,19.5,699.5,548.02,427.57
2016,1,30,12,0,964.0,87.0,5.1,20.0,717.0,588.58,460.97
2016,1,30,12,15,966.0,87.0,5.1,20.0,725.5,623.91,490.31
2016,1,30,12,30,968.0,87.0,5.1,20.0,734.0,656.5,517.01
2016,1,30,12,45,966.5,87.5,5.15,20.5,733.5,684.57,538.97
2016,1,30,13,0,965.0,88.0,5.2,21.0,733.0,709.49,558.17
2016,1,30,13,15,962.0,87.5,5.2,21.0,723.5,729.16,574.13
2016,1,30,13,30,959.0,87.0,5.2,21.0,714.0,745.43,587.38
2016,1,30,13,45,952.0,86.5,5.2,21.5,696.0,755.5,594.06
2016,1,30,14,0,945.0,86.0,5.2,22.0,678.0,762.01,598.28
2016,1,30,14,15,936.0,84.5,5.1,21.5,652.0,762.5,600.14
2016,1,30,14,30,927.0,83.0,5.0,21.0,626.0,759.48,599.58
2016,1,30,14,45,915.0,81.0,4.9,21.0,592.5,750.32,593.49
2016,1,30,15,0,903.0,79.0,4.8,21.0,559.0,737.86,585.09
2016,1,30,15,15,885.0,77.0,4.55,20.5,518.5,718.02,571.71
2016,1,30,15,30,867.0,75.0,4.3,20.0,478.0,700.09,559.8
2016,1,30,15,45,840.0,72.0,4.05,20.0,432.0,667.52,536.08
2016,1,30,16,0,813.0,69.0,3.8,20.0,386.0,632.78,509.73
2016,1,30,16,15,776.0,65.0,3.6,19.0,336.0,588.62,477.44
2016,1,30,16,30,739.0,61.0,3.4,18.0,286.0,543.41,443.1
2016,1,30,16,45,681.5,55.5,3.2,17.0,233.5,483.77,395.78
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,429.6,350.5
2016,1,30,17,15,528.5,41.5,3.1,15.5,131.0,350.12,282.51
2016,1,30,17,30,433.0,33.0,3.2,15.0,81.0,276.11,214.49
2016,1,30,17,45,216.5,16.5,3.3,14.5,40.5,135.83,53.07
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,188.0,18.5,3.7,11.5,40.0,14.46,2.18
2016,1,31,8,0,376.0,37.0,3.9,12.0,80.0,29.67,19.89
2016,1,31,8,15,472.5,46.5,3.8,12.5,129.0,35.75,26.06
2016,1,31,8,30,569.0,56.0,3.7,13.0,178.0,41.64,31.64
2016,1,31,8,45,642.5,59.5,3.65,14.0,231.0,42.26,32.25
2016,1,31,9,0,716.0,63.0,3.6,15.0,284.0,47.36,36.69
2016,1,31,9,15,753.5,67.5,3.45,15.5,333.0,49.15,38.16
2016,1,31,9,30,791.0,72.0,3.3,16.0,382.0,97.47,51.48
2016,1,31,9,45,824.0,73.0,3.2,17.0,429.0,146.61,81.47
2016,1,31,10,0,857.0,74.0,3.1,18.0,476.0,198.43,121.29
2016,1,31,10,15,874.5,76.0,3.05,18.5,515.5,255.0,169.47
2016,1,31,10,30,892.0,78.0,3.0,19.0,555.0,306.79,215.03
2016,1,31,10,45,907.5,78.5,2.95,20.0,589.0,356.81,258.71
2016,1,31,11,0,923.0,79.0,2.9,21.0,623.0,406.47,301.19
2016,1,31,11,15,931.5,80.5,2.95,21.5,648.5,453.6,341.42
2016,1,31,11,30,940.0,82.0,3.0,22.0,674.0,499.32,379.44
2016,1,31,11,45,940.0,85.0,3.05,22.5,690.0,540.67,413.15
2016,1,31,12,0,940.0,88.0,3.1,23.0,706.0,579.58,444.08
2016,1,31,12,15,942.5,88.5,3.05,23.5,714.5,614.94,471.32
2016,1,31,12,30,945.0,89.0,3.0,24.0,723.0,647.69,495.92
2016,1,31,12,45,945.5,88.5,3.0,24.5,723.5,675.46,516.57
2016,1,31,13,0,946.0,88.0,3.0,25.0,724.0,700.22,534.65
2016,1,31,13,15,943.5,87.5,2.9,25.0,715.0,719.87,549.39
2016,1,31,13,30,941.0,87.0,2.8,25.0,706.0,736.2,561.43
2016,1,31,13,45,936.5,86.0,2.75,25.0,688.5,747.25,569.3
2016,1,31,14,0,932.0,85.0,2.7,25.0,671.0,754.85,574.89
2016,1,31,14,15,923.5,83.5,2.5,25.0,645.5,755.6,574.97
2016,1,31,14,30,915.0,82.0,2.3,25.0,620.0,752.88,572.73
2016,1,31,14,45,904.0,80.0,2.15,25.0,587.5,744.41,566.9
2016,1,31,15,0,893.0,78.0,2.0,25.0,555.0,732.67,558.91
2016,1,31,15,15,875.5,75.5,1.8,24.5,515.5,712.61,545.85
2016,1,31,15,30,858.0,73.0,1.6,24.0,476.0,694.51,534.14
2016,1,31,15,45,833.5,70.0,1.4,24.0,430.5,663.67,512.2
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,630.62,487.97
2016,1,31,16,15,772.5,63.0,1.15,23.0,335.5,586.75,458.06
2016,1,31,16,30,736.0,59.0,1.1,22.0,286.0,541.85,426.17
2016,1,31,16,45,680.0,54.0,1.05,21.5,234.0,483.62,381.88
2016,1,31,17,0,624.0,49.0,1.0,21.0,182.0,426.25,336.17
2016,1,31,17,15,530.0,41.0,1.05,20.0,132.5,352.06,275.97
2016,1,31,17,30,436.0,33.0,1.1,19.0,83.0,279.05,212.32
2016,1,31,17,45,218.0,16.5,1.15,18.5,41.5,138.01,62.86
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,14.85,3.06
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,30.51,20.63
