Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,36.09,26.3
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,41.53,31.45
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,43.78,33.56
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,46.05,35.54
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,58.86,46.76
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,93.46,73.31
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,104.85,82.24
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,116.28,91.1
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,162.3,127.15
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,214.12,167.55
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,230.6,180.38
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,247.15,193.25
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,312.3,243.67
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,389.07,303.72
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,475.06,371.49
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,579.3,454.25
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,613.78,483.04
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,645.68,509.63
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,672.4,531.17
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,696.09,550.1
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,715.17,566.17
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,731.02,579.69
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,739.58,587.28
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,748.26,594.84
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,748.65,595.9
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,745.65,594.59
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,734.12,586.99
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,719.44,577.11
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,698.7,561.89
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,675.21,544.6
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,640.28,517.87
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,606.99,491.84
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,560.97,455.85
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,514.32,418.49
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,451.13,366.93
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,389.64,315.39
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,309.95,247.97
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,235.53,182.04
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,120.54,61.79
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,13.0,2.58
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,26.68,17.61
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,34.12,24.88
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,38.99,29.55
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,41.42,31.77
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,43.86,33.85
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,47.91,37.35
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,100.25,51.1
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,153.58,85.51
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,213.78,133.7
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,267.5,181.13
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,321.51,230.33
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,373.63,277.8
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,424.97,323.83
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,473.8,367.53
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,521.14,409.03
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,564.28,445.54
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,605.05,479.22
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,641.87,509.74
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,675.96,537.52
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,704.81,559.9
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,730.48,579.43
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,750.69,595.49
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,767.43,608.17
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,778.38,616.48
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,785.72,622.28
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,787.3,623.5
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,785.29,622.24
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,775.76,615.85
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,762.83,607.11
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,743.44,593.5
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,725.96,581.87
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,694.21,558.61
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,660.12,533.21
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,615.68,500.97
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,570.04,466.53
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,509.92,418.47
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,450.55,368.95
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,374.54,304.3
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,299.36,236.7
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,149.87,87.19
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,13.38,3.47
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,27.48,18.86
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,32.39,23.96
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,40.72,31.89
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,42.18,33.32
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,43.76,34.73
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,49.63,39.99
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,102.38,53.58
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,167.62,111.9
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,212.13,160.26
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,249.35,181.3
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,324.57,238.58
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,377.26,287.65
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,429.35,335.45
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,478.1,380.15
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,525.22,422.44
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,568.49,459.91
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,609.34,494.41
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,646.07,525.49
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,679.97,553.65
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,709.19,576.94
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,735.15,597.26
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,755.87,614.23
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,773.11,627.35
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,784.16,634.69
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,791.56,639.42
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,792.97,641.02
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,790.75,640.09
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,781.53,634.33
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,768.9,626.15
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,749.74,613.73
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,727.56,599.0
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,701.88,580.36
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,668.87,555.82
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,625.35,522.29
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,580.53,487.01
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,522.79,439.0
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,465.56,389.49
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,387.0,321.65
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,312.56,253.47
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,203.85,130.33
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,77.8,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,10.48,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,19.06,8.07
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,27.96,19.5
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,32.5,24.21
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,36.98,28.54
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,39.52,30.89
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,42.04,33.08
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,49.61,39.86
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,109.0,57.59
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,163.73,94.37
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,219.76,140.23
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,274.68,189.0
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,329.75,238.95
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,382.67,287.04
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,434.74,333.52
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,483.83,376.91
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,531.27,417.84
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,574.81,454.01
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,615.46,486.88
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,652.63,516.77
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,687.06,543.9
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,716.8,566.34
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,743.43,586.08
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,764.28,601.61
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,781.65,613.39
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,793.54,621.75
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,801.78,627.7
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,803.46,629.15
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,801.48,628.22
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,790.49,621.07
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,776.16,611.75
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,755.78,598.26
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,737.37,586.18
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,706.13,564.14
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,672.49,540.21
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,628.35,508.91
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,582.92,475.49
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,523.1,429.05
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,463.87,380.92
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,390.0,319.8
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,316.35,254.72
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,203.11,135.5
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,75.86,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,10.48,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,19.22,8.64
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,29.07,20.43
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,34.32,25.81
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,39.4,30.74
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,46.31,37.11
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,49.36,39.75
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,58.88,39.7
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,110.25,60.02
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,163.04,96.19
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,217.17,140.79
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,269.99,187.85
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,323.28,236.32
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,374.93,283.43
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,429.27,331.71
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,476.52,373.86
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,522.33,413.83
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,564.43,449.06
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,604.32,481.53
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,640.13,510.99
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,673.34,537.95
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,701.57,560.66
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,726.74,580.71
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,746.39,596.42
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,762.71,609.09
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,731.91,585.84
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,694.99,557.47
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,741.38,595.16
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,782.32,626.19
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,769.39,617.26
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,753.24,606.4
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,732.36,592.75
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,708.6,576.9
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,673.91,551.73
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,640.85,526.7
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,595.26,492.0
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,548.84,455.57
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,485.92,404.04
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,424.34,351.87
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,344.57,284.8
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,269.51,218.4
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,149.05,102.25
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,11.44,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,19.59,9.27
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,28.95,20.24
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,33.33,24.72
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,41.22,32.12
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,44.4,35.02
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,47.53,37.73
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,59.25,38.24
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,111.72,59.93
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,164.63,96.51
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,219.46,142.2
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,278.38,195.48
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,332.38,245.96
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,384.52,294.54
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,436.02,341.79
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,484.95,386.59
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,532.4,429.18
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,575.81,466.81
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,617.16,501.83
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,654.33,533.47
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,688.76,562.29
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,718.04,586.72
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,744.14,608.31
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,764.92,624.89
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,782.22,637.99
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,794.55,646.14
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,803.26,651.63
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,804.71,654.2
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,802.52,654.17
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,792.34,646.97
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,778.81,637.38
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,759.64,624.3
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,742.5,612.81
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,711.22,589.36
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,677.52,563.89
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,634.11,529.15
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,589.36,492.79
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,532.11,445.42
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,475.21,396.53
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,397.55,330.03
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,329.96,268.35
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,223.67,159.88
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,97.13,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,13.34,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,22.81,12.34
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,33.46,24.57
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,39.34,30.5
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,45.02,35.93
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,46.28,37.07
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,52.52,42.63
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,65.88,43.06
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,117.56,65.37
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,169.58,101.43
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,223.84,146.29
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,277.77,194.75
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,336.6,248.12
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,388.1,294.91
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,439.01,340.29
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,487.39,383.09
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,534.28,423.59
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,577.08,459.86
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,617.5,493.34
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,654.08,523.81
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,687.98,551.66
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,716.64,574.03
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,742.22,593.66
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,762.7,609.68
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,779.77,622.17
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,791.62,629.93
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,799.93,635.19
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,800.99,635.94
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,798.47,634.22
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,789.66,628.02
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,777.46,619.49
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,762.4,608.46
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,739.48,591.68
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,707.96,568.44
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,674.04,543.25
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,630.44,513.13
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,585.55,480.39
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,527.23,434.93
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,473.85,391.22
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,397.17,327.06
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,324.84,263.02
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,219.02,158.87
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,90.9,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,21.68,11.64
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,28.42,19.79
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,32.48,23.96
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,36.49,27.83
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,38.62,29.76
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,40.74,31.55
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,62.69,37.69
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,116.78,61.52
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,176.74,116.34
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,220.07,163.26
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,259.02,194.25
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,305.34,232.75
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,343.53,268.38
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,375.24,297.18
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,445.94,354.51
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,538.78,431.14
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,582.99,468.89
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,624.56,503.72
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,662.07,535.39
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,696.8,564.32
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,726.95,588.38
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,753.99,609.67
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,775.36,626.08
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,793.22,639.7
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,805.92,649.74
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,814.94,657.2
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,817.66,659.87
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,816.68,659.94
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,809.62,655.81
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,798.95,649.1
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,780.23,636.98
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,758.32,622.45
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,729.76,601.72
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,698.56,578.78
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,657.33,548.28
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,614.67,515.2
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,565.16,473.6
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,510.7,427.04
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,436.97,363.65
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,366.63,299.7
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,261.69,195.2
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,140.37,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,12.39,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,19.49,10.23
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,27.3,18.85
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,31.43,22.99
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,35.49,26.83
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,37.24,28.4
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,39.01,29.88
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,63.0,36.23
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,116.57,60.33
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,170.93,98.81
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,226.45,145.04
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,281.04,193.93
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,335.68,243.62
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,388.41,291.52
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,440.21,337.71
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,488.85,380.21
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,535.84,420.23
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,578.93,456.07
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,619.1,488.64
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,655.69,518.61
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,689.54,545.95
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,718.54,568.14
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,744.41,587.6
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,764.62,602.57
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,781.36,614.83
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,793.34,623.73
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,801.75,630.17
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,803.04,631.32
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,800.73,630.02
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,791.5,624.16
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,778.91,616.01
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,759.56,602.97
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,737.22,587.88
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,712.67,570.16
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,680.51,546.62
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,637.78,516.33
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,593.69,483.09
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,538.71,439.98
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,483.97,395.16
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,409.23,333.27
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,337.97,270.99
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,242.1,179.36
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,117.61,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,13.34,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,19.6,10.54
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,30.08,21.31
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,34.49,25.77
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,38.84,29.92
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,41.25,32.08
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,43.65,34.09
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,63.57,35.76
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,116.39,60.61
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,175.98,103.97
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,231.1,149.8
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,285.05,197.78
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,339.23,246.5
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,391.49,293.34
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,442.94,338.47
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,491.15,379.78
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,537.79,418.6
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,580.83,453.5
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,621.62,485.64
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,658.6,514.25
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,692.86,540.16
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,721.98,561.75
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,747.91,580.63
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,768.84,595.45
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,786.33,607.85
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,797.95,615.28
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,805.96,620.32
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,807.64,622.26
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,805.71,621.86
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,797.23,617.0
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,785.34,609.87
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,766.25,597.51
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,744.16,582.97
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,718.88,565.26
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,686.05,541.91
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,643.19,513.4
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,598.95,482.02
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,541.85,439.39
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,485.13,394.95
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,414.3,337.22
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,343.57,276.16
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,240.77,180.72
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,133.96,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,14.3,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,20.42,11.17
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,30.94,21.7
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,35.32,26.0
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,39.63,29.99
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,42.02,32.07
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,44.38,34.01
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,67.03,36.31
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,120.81,62.02
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,181.05,105.51
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,236.82,151.36
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,291.61,199.57
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,346.53,248.52
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,399.37,294.95
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,451.4,339.62
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,500.18,380.86
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,547.31,419.53
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,590.34,453.87
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,630.6,485.01
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,667.43,513.8
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,701.51,539.91
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,730.07,560.81
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,755.4,578.93
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,776.19,593.48
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,793.53,605.58
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,804.08,613.19
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,811.01,618.43
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,811.98,620.44
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,809.37,620.09
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,799.83,614.04
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,786.92,605.78
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,772.18,596.77
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,749.43,582.03
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,717.34,559.42
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,682.94,535.0
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,639.33,506.9
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,594.42,475.79
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,535.81,432.09
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,482.2,390.1
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,406.7,329.16
2016,2,11,17,30,491.0,42.0,2.2,16.0,116.0,335.23,268.1
2016,2,11,17,45,349.0,29.5,2.3,15.5,71.0,233.57,175.76
2016,2,11,18,0,207.0,17.0,2.4,15.0,26.0,128.64,0.0
