Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,19.91,5.93
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,38.62,27.09
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,46.68,34.94
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,55.66,43.14
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,62.98,49.62
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,68.07,53.93
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,61.64,48.03
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,91.73,50.21
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,148.41,83.85
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,202.55,124.39
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,255.4,168.13
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,317.35,221.08
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,372.81,270.39
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,428.38,319.28
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,482.11,365.16
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,535.61,409.75
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,585.36,451.0
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,633.47,490.02
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,678.19,525.81
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,720.82,559.37
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,758.82,588.57
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,793.98,613.58
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,824.56,634.1
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,851.97,652.25
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,873.52,667.32
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,891.49,679.93
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,904.13,689.1
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,913.01,695.78
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,915.66,699.4
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,914.53,700.55
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,904.78,694.37
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,891.46,685.85
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,872.03,674.22
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,849.34,660.31
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,820.41,640.61
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,788.72,618.88
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,747.32,591.09
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,710.15,565.96
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,656.18,526.83
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,601.78,486.68
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,531.79,432.05
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,463.9,376.32
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,371.78,298.53
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,293.1,225.46
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,140.54,17.64
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,13.37,3.33
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,27.28,18.32
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,32.46,23.49
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,41.03,31.38
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,43.59,33.64
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,46.11,35.73
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,47.7,36.89
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,91.97,47.25
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,147.79,80.44
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,212.14,130.48
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,269.93,179.69
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,328.34,230.69
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,385.31,281.05
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,442.06,330.21
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,496.4,375.5
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,549.41,418.1
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,599.11,457.8
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,647.01,494.97
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,690.14,526.88
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,730.51,555.94
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,767.73,583.23
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,802.06,606.61
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,830.39,624.48
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,855.36,640.03
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,876.39,654.19
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,893.89,666.1
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,903.99,672.39
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,910.37,676.39
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,911.14,678.15
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,908.22,677.65
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,898.28,672.62
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,884.85,665.41
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,864.44,654.41
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,847.2,645.66
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,776.25,598.03
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,708.71,552.22
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,700.98,548.26
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,692.48,543.02
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,635.23,502.17
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,582.1,462.9
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,510.31,410.5
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,441.16,356.79
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,347.79,279.73
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,262.26,203.49
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,127.97,29.99
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,15.43,5.41
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,31.6,22.0
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,38.7,28.85
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,45.45,35.06
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,71.53,58.13
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,111.39,92.65
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,101.31,83.28
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,123.12,82.04
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,165.76,108.65
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,212.27,143.54
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,256.65,175.42
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,321.11,225.72
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,375.95,272.99
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,431.0,319.48
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,467.55,351.65
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,493.29,373.2
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,556.06,422.69
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,632.62,481.94
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,674.9,513.63
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,714.91,543.21
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,750.87,570.23
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,784.15,594.12
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,811.7,612.59
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,836.08,628.91
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,855.33,642.44
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,871.2,653.8
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,880.18,659.63
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,885.61,663.23
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,885.79,665.44
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,888.56,669.64
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,871.49,659.33
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,851.2,647.01
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,820.45,628.11
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,786.81,607.1
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,764.35,593.01
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,736.41,574.83
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,690.48,543.0
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,643.41,509.88
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,583.23,465.42
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,523.63,420.13
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,449.72,363.36
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,378.65,306.3
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,285.74,229.27
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,203.06,156.83
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,100.4,31.12
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.91,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,12.98,4.05
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,24.13,15.35
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,38.56,28.54
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,52.55,41.2
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,67.54,54.49
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,82.35,67.36
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,96.6,79.51
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,111.35,87.65
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,125.81,99.08
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,140.34,110.43
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,134.69,105.28
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,128.44,99.72
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,184.25,143.88
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,241.08,188.2
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,185.56,143.87
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,126.09,96.21
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,119.87,90.96
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,113.56,85.66
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,116.42,87.68
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,119.3,89.72
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,146.65,111.33
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,174.34,133.11
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,170.21,129.58
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,165.98,126.05
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,164.91,125.26
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,163.81,124.47
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,190.11,145.22
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,216.89,166.29
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,550.11,433.82
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,855.11,662.08
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,517.38,408.23
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,146.76,111.16
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,485.05,386.27
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,785.08,614.64
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,554.14,438.45
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,304.34,239.41
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,379.78,303.65
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,447.63,360.38
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,486.98,393.88
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,509.0,413.26
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,432.89,352.6
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,364.97,296.51
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,275.57,221.05
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,194.41,149.69
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,97.44,36.75
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.86,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,16.7,7.13
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,30.66,20.78
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,48.67,37.02
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,66.39,52.81
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,84.65,68.78
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,102.67,84.22
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,59.99,46.83
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,11.13,3.64
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,66.08,49.2
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,118.61,92.03
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,128.76,99.76
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,138.93,107.47
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,133.78,103.04
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,128.35,98.45
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,187.19,144.84
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,246.7,191.02
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,254.0,196.44
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,261.25,201.88
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,341.8,264.55
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,428.71,331.15
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,442.32,341.33
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,455.87,351.63
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,427.72,329.96
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,397.36,306.54
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,405.48,313.09
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,413.62,319.64
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,379.07,293.29
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,343.31,265.92
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,346.63,269.14
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,349.98,272.37
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,287.22,223.83
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,215.06,167.24
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,110.2,83.96
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.22,2.72
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,72.18,53.48
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,138.32,107.33
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,110.44,85.19
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,82.59,62.81
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,69.96,52.69
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,57.66,42.68
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,46.0,33.02
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,34.35,23.2
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,24.12,14.39
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,13.9,5.56
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.94,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,10.48,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,26.27,14.86
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,40.79,29.32
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,21.76,13.34
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.48,0.04
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,8.34,1.68
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,10.19,3.31
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,12.52,5.3
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,14.85,6.71
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,68.88,51.17
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,120.38,92.64
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,191.65,147.18
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,271.37,207.94
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,302.65,231.4
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,342.83,261.76
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,289.31,221.21
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,223.32,170.1
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,371.05,284.38
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,546.12,415.79
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,584.33,443.9
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,623.48,472.81
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,620.03,468.67
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,611.41,460.53
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,642.08,483.24
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,673.0,505.74
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,722.57,542.03
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,768.39,575.19
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,779.04,582.64
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,787.33,588.71
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,831.86,622.69
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,864.89,645.1
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,686.75,518.25
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,488.82,369.62
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,650.02,495.67
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,784.55,595.66
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,750.56,572.51
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,714.56,549.14
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,668.15,517.92
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,620.77,484.8
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,561.88,441.68
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,499.86,395.24
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,427.55,340.76
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,359.0,286.76
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,270.94,214.59
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,190.82,146.11
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,97.89,47.32
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.62,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,8.33,1.52
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,13.89,6.52
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,19.47,11.52
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,25.04,16.46
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,30.63,21.34
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,26.45,16.55
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,22.28,12.96
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,31.12,20.25
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,39.98,27.49
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,32.55,21.21
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,25.11,14.99
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,27.91,17.24
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,30.72,19.48
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,40.99,27.78
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,51.27,36.05
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,64.84,46.93
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,78.42,57.77
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,85.44,63.33
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,92.42,68.85
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,191.03,146.94
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,290.77,224.08
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,329.75,253.89
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,367.93,283.15
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,239.23,184.47
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,114.19,86.09
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,134.94,102.82
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,155.95,119.6
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,167.68,129.01
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,179.61,138.63
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,119.03,90.7
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,59.63,42.99
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,88.62,66.63
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,118.86,91.2
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,123.23,94.95
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,127.94,99.05
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,201.38,160.42
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,269.97,217.09
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,237.54,191.27
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,205.13,165.3
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,168.12,135.22
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,131.4,104.62
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,92.64,71.59
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,53.8,38.15
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,22.53,7.65
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.41,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,23.21,13.58
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,38.38,28.14
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,56.98,45.14
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,75.31,61.64
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,93.07,77.28
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,110.63,92.4
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,69.39,53.12
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,20.42,11.65
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,37.64,26.11
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,54.9,40.44
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,172.17,133.65
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,298.08,232.55
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,168.83,131.68
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,14.89,6.74
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,84.9,64.45
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,153.41,119.77
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,159.82,124.73
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,166.34,129.86
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,139.39,107.85
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,111.91,85.44
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,153.37,118.83
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,195.32,152.33
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,159.65,123.51
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,123.45,94.28
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,144.02,110.87
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,164.85,127.6
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,142.5,109.78
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,119.99,91.78
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,108.16,82.54
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,96.28,73.21
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,118.32,91.25
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,140.83,109.66
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,103.06,79.2
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,66.13,49.13
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,56.78,41.57
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,47.43,33.95
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,38.1,26.35
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,28.78,18.67
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,24.59,15.2
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,20.4,11.7
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,16.68,8.57
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.97,5.39
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,8.79,1.76
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.62,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.95,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.48,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,11.11,4.11
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,16.68,9.23
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,22.25,14.3
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,28.3,19.68
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,34.35,24.97
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,40.41,28.61
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,46.48,33.52
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,39.97,27.95
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,33.47,22.41
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,70.33,52.79
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,106.5,82.03
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,171.94,134.29
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,237.62,185.82
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,131.72,101.4
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.63,9.63
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.1,10.02
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,19.57,10.39
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,294.22,231.68
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,581.23,447.09
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,528.0,404.73
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,464.63,355.71
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,530.73,405.55
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,597.55,454.45
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,462.71,353.98
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,307.29,235.44
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,182.12,139.66
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,57.84,41.15
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,250.37,195.25
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,451.49,348.07
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,296.97,230.35
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,137.89,105.42
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,244.24,191.52
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,349.69,274.71
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,262.21,206.25
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,166.59,130.18
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,185.0,146.44
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,214.67,171.4
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,186.13,148.57
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,157.64,125.61
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,119.4,94.43
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,90.61,70.43
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,63.89,47.76
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,36.51,24.29
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,17.17,5.64
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,8.58,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,14.17,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,28.38,18.36
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,41.99,31.35
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,48.9,37.92
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,53.79,42.39
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,57.11,45.26
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,60.26,47.85
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,74.74,45.92
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,128.3,72.09
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,180.69,109.26
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,235.63,154.24
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,289.69,200.97
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,345.61,249.65
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,332.02,251.25
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,292.14,226.08
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,300.47,232.07
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,307.88,237.03
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,380.77,292.32
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,457.78,349.63
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,494.82,376.05
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,533.75,403.75
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,568.65,429.34
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,604.54,455.51
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,619.57,465.63
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,633.66,475.19
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,638.81,479.1
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,642.58,482.14
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,784.15,590.02
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,908.13,676.63
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,734.69,554.82
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,531.71,402.86
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,722.76,550.76
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,885.1,665.21
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,679.4,521.43
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,457.89,354.8
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,404.83,316.58
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,339.68,267.48
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,542.18,430.67
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,693.35,545.64
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,641.08,507.13
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,588.46,469.07
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,518.08,416.67
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,450.11,363.57
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,364.63,293.18
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,285.44,224.43
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,145.7,92.68
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,9.05,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,14.96,0.0
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,27.41,17.6
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,38.88,28.51
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,43.36,32.86
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,47.73,36.84
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,49.79,38.51
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,51.79,40.02
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,77.83,44.89
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,130.41,69.66
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,186.01,109.61
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,243.95,157.42
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,307.72,211.88
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,366.81,262.94
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,423.81,312.46
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,480.52,360.6
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,535.13,405.9
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,588.77,449.2
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,638.1,489.01
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,685.5,526.51
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,729.33,559.75
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,770.71,590.41
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,807.27,616.31
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,840.83,640.05
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,869.21,660.14
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,894.2,677.92
