Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,913.55,691.36
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,929.26,702.36
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,938.88,708.11
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,944.73,711.4
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,944.27,711.09
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,940.07,708.38
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,928.93,701.02
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,914.3,691.43
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,893.8,678.05
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,870.16,662.5
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,843.38,644.07
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,807.51,619.67
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,764.28,591.39
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,719.4,561.35
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,662.44,521.13
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,605.35,479.82
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,539.19,431.05
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,471.6,378.38
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,380.07,304.25
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,295.6,232.03
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,175.91,115.45
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,42.11,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,9.05,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,15.12,0.64
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,24.02,14.81
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,32.41,22.8
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,36.88,26.97
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,45.18,34.3
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,47.52,36.27
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,49.79,38.09
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,77.21,41.61
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,132.39,69.64
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,189.17,110.74
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,254.32,163.87
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,312.14,213.3
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,370.66,263.24
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,427.53,311.84
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,484.12,359.05
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,538.27,402.48
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,591.25,443.77
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,641.08,482.67
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,689.13,519.32
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,733.03,551.05
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,774.43,580.07
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,811.03,604.9
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,844.7,627.63
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,873.81,647.55
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,899.59,665.29
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,919.29,678.66
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,935.37,689.74
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,944.76,696.49
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,950.39,700.91
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,950.86,701.12
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,947.61,699.24
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,934.1,690.9
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,917.2,680.48
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,895.35,667.42
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,877.18,656.91
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,843.91,636.27
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,808.16,613.85
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,764.08,586.22
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,718.37,556.89
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,661.35,517.79
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,608.43,480.65
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,537.38,428.69
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,468.69,375.69
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,378.74,302.43
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,295.55,231.17
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,179.52,120.16
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,46.74,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,10.48,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,18.33,4.05
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,34.49,23.6
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,47.8,35.98
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,59.64,46.72
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,70.89,56.62
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,75.63,60.49
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,80.14,63.97
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,93.46,56.98
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,143.73,80.52
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,197.25,119.52
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,253.25,165.32
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,308.29,211.92
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,364.95,259.73
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,420.42,306.53
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,480.07,355.11
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,532.41,397.12
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,583.95,437.31
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,632.29,474.88
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,678.98,510.38
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,720.14,540.17
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,758.5,567.32
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,792.96,591.47
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,824.65,613.11
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,851.93,630.68
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,876.08,646.12
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,894.37,658.34
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,909.24,668.39
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,850.34,628.96
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,773.34,572.12
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,856.34,636.25
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,919.93,680.67
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,843.84,629.24
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,750.6,563.24
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,726.43,547.33
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,700.04,529.42
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,625.9,475.74
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,541.2,414.06
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,460.99,356.2
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,371.34,289.69
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,332.57,261.34
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,293.8,232.1
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,251.06,199.57
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,208.45,165.88
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,160.31,126.24
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,113.0,86.11
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,63.51,40.05
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.63,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,10.96,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,19.16,6.29
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,32.77,22.59
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,46.86,35.69
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,56.75,44.78
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,66.14,53.14
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,93.32,76.83
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,114.14,94.55
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,139.44,103.44
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,177.91,127.15
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,210.75,149.0
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,258.07,184.99
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,301.09,215.75
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,367.13,267.28
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,421.48,313.96
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,475.75,359.28
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,530.87,403.72
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,580.76,442.87
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,627.42,479.24
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,672.39,513.35
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,712.31,541.72
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,749.53,567.27
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,783.56,590.38
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,814.92,610.66
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,839.36,626.27
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,864.89,642.55
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,883.13,653.8
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,898.06,662.86
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,904.44,665.38
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,907.29,665.73
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,764.96,567.22
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,598.96,445.93
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,503.01,377.67
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,394.39,297.77
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,375.03,285.13
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,355.29,271.68
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,547.86,422.13
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,721.44,550.57
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,668.35,512.89
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,619.98,479.73
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,550.51,429.08
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,483.53,379.16
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,412.42,326.51
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,334.83,266.8
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,246.66,195.6
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,165.82,128.16
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,87.07,58.06
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,10.74,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,12.39,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,21.52,8.89
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,35.52,24.63
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,49.97,37.84
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,58.29,45.41
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,66.23,52.34
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,41.23,30.54
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,26.92,17.97
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,31.58,20.72
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,36.24,24.44
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,40.45,27.79
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,44.66,31.13
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,68.0,49.92
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,91.29,68.32
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,139.44,106.22
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,187.58,143.39
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,243.0,185.18
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,295.21,223.75
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,319.05,241.1
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,343.65,259.05
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,404.75,303.62
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,469.49,349.84
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,438.46,326.9
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,404.39,302.04
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,414.5,309.82
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,424.68,317.44
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,439.47,328.48
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,454.52,339.71
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,561.12,419.14
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,671.48,498.38
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,643.9,478.19
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,603.7,450.48
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,632.51,472.86
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,647.9,485.54
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,658.39,495.64
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,677.9,511.82
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,663.1,503.64
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,644.77,493.23
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,599.81,463.29
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,554.49,432.55
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,545.22,428.45
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,534.65,422.39
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,459.58,365.61
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,392.61,313.21
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,309.11,245.76
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,232.42,181.25
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,122.08,84.62
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,13.34,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,23.09,10.94
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,37.41,26.3
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,52.18,39.81
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,61.17,47.93
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,69.74,55.38
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,74.89,59.77
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,79.73,63.78
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,83.97,55.76
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,81.82,61.77
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,90.88,68.9
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,99.96,75.98
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,141.16,108.34
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,182.48,140.15
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,182.36,139.65
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,181.95,139.07
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,158.21,120.13
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,133.53,100.51
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,141.44,106.6
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,149.53,112.75
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,350.05,265.93
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,561.17,415.76
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,398.08,297.15
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,217.76,162.83
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,162.53,121.33
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,106.62,78.19
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,219.23,164.71
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,341.83,255.02
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,393.52,292.2
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,446.76,330.43
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,600.32,443.81
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,744.5,546.09
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,738.55,543.2
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,729.96,540.11
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,652.62,487.05
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,588.23,442.09
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,670.99,506.69
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,737.18,556.75
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,463.96,359.7
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,165.86,127.2
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,142.43,109.93
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,119.2,91.74
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,97.83,74.83
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,76.17,57.25
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,54.71,39.42
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,32.66,20.89
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,18.56,8.24
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.77,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,13.82,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,23.91,13.06
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,40.62,30.57
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,54.32,43.75
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,57.52,46.98
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,60.68,49.88
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,93.95,79.85
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,126.74,108.87
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,148.83,114.35
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,187.4,140.42
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,214.6,152.28
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,270.66,192.54
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,330.08,245.94
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,385.48,296.06
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,439.48,344.45
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,493.69,391.84
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,545.51,436.12
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,597.02,478.95
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,645.15,518.96
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,691.85,556.98
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,734.5,590.15
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,774.86,620.86
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,810.08,646.83
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,842.65,670.45
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,870.36,689.29
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,895.09,705.9
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,914.03,719.39
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,929.59,730.52
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,940.46,738.92
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,947.81,744.93
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,947.38,745.23
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,943.38,743.15
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,934.39,737.62
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,921.84,729.7
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,907.83,720.6
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,883.66,704.15
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,852.39,682.82
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,818.43,659.43
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,774.71,629.26
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,729.34,597.42
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,677.91,560.22
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,622.57,518.98
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,552.18,462.73
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,483.98,405.72
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,396.0,330.35
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,314.2,257.33
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,201.6,151.68
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,67.48,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,12.87,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,21.54,11.9
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,30.04,21.36
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,38.08,29.09
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,43.04,33.76
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,47.74,37.95
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,49.78,39.67
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,57.29,46.23
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,106.64,59.62
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,161.66,95.32
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,218.14,141.14
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,276.72,192.56
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,334.31,244.53
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,398.15,301.0
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,454.62,351.33
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,510.82,400.24
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,564.65,445.25
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,617.51,488.14
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,666.34,527.72
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,713.37,565.13
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,756.82,598.31
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,797.95,628.14
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,834.42,654.4
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,868.01,678.55
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,897.14,698.54
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,923.05,716.27
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,942.7,730.28
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,958.77,741.91
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,969.68,750.06
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,976.85,755.79
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,976.77,756.62
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,972.94,755.04
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,963.79,749.9
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,951.0,742.38
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,930.51,730.14
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,906.81,715.7
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,876.05,695.2
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,849.35,677.66
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,806.48,648.37
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,761.78,617.77
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,708.09,578.64
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,653.71,538.14
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,584.17,485.38
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,516.22,430.12
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,434.69,360.95
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,354.4,289.68
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,236.67,180.38
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,98.13,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,12.87,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,21.38,12.27
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,28.57,20.21
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,35.39,26.81
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,42.64,33.56
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,46.4,36.89
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,47.85,38.08
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,50.87,40.6
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,105.63,55.61
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,163.6,94.1
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,228.84,147.74
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,288.89,200.78
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,348.12,253.87
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,407.78,306.52
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,465.59,357.69
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,522.88,407.08
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,577.46,452.16
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,630.74,494.76
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,680.54,533.26
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,728.35,569.08
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,772.14,601.21
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,813.37,629.01
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,850.36,654.55
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,884.32,677.89
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,913.0,696.2
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,938.26,712.14
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,958.21,726.2
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,974.48,737.91
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,984.8,744.34
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,991.3,748.35
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,991.1,749.45
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,987.08,748.18
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,973.54,740.58
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,956.6,730.83
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,935.11,719.07
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,910.41,705.11
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,885.14,689.69
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,850.12,667.21
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,806.15,638.29
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,760.43,607.66
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,704.7,568.02
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,648.47,527.08
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,582.11,478.69
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,513.83,425.15
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,425.93,352.27
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,343.98,280.75
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,228.2,174.56
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,110.67,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,15.25,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,25.86,15.97
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,35.05,25.52
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,43.74,33.72
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,47.13,36.87
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,50.42,39.71
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,52.3,41.23
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,59.17,47.12
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,116.11,64.76
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,170.85,101.4
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,226.65,147.1
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,284.38,197.83
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,341.17,248.54
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,398.69,299.3
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,458.88,351.62
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,513.58,398.4
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,565.95,442.11
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,617.19,483.7
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,664.72,522.3
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,710.44,558.69
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,751.51,589.78
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,789.96,617.44
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,825.27,642.83
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,857.8,666.12
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,884.1,683.52
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,907.17,698.58
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,925.58,711.72
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,940.54,722.52
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,948.9,727.31
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,953.67,729.71
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,952.47,729.27
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,947.71,726.49
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,938.33,720.86
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,925.39,712.88
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,910.59,704.89
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,885.65,689.68
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,852.09,667.1
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,816.1,642.69
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,771.89,612.83
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,726.12,581.39
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,672.16,542.01
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,614.67,499.12
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,544.26,445.72
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,476.13,391.38
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,385.7,315.82
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,301.8,242.92
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,194.84,146.63
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,83.83,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,15.83,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,30.93,19.79
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,43.23,31.88
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,56.14,43.79
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,61.56,48.75
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,67.35,53.77
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,63.46,50.15
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,85.31,65.64
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,95.34,73.39
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,105.38,81.01
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,143.07,110.83
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,181.21,140.57
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,226.64,175.15
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,281.55,217.02
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,252.1,194.29
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,221.88,170.67
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,310.18,238.59
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,408.19,312.62
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,530.34,408.98
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,689.44,531.3
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,730.17,560.4
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,768.56,587.29
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,802.18,610.23
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,833.21,631.18
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,859.7,647.51
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,883.28,661.67
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,900.79,672.93
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,915.03,681.99
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,924.12,687.95
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,929.8,691.74
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,934.97,695.31
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,929.95,692.35
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,917.26,684.47
