Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,376.4,302.95
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,269.32,211.96
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,168.18,94.0
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,63.34,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,12.39,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,21.21,11.89
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,31.56,22.24
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,36.85,27.39
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,41.89,32.07
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,44.61,34.4
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,52.05,40.79
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,53.57,41.82
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,105.32,56.06
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,159.64,90.21
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,216.78,134.58
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,280.96,188.66
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,339.8,239.34
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,397.65,288.82
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,455.84,337.18
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,512.12,383.39
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,567.88,427.7
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,620.51,467.69
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,671.8,505.38
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,719.8,540.95
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,765.84,574.37
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,808.28,602.25
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,848.24,628.05
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,883.04,651.1
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,914.88,672.19
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,941.93,689.25
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,965.66,704.18
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,984.14,716.26
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,999.04,726.16
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,1008.45,733.17
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,1014.17,738.0
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,1012.78,737.95
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,1007.69,735.73
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,997.0,730.07
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,982.77,722.29
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,960.89,710.56
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,935.83,696.8
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,903.82,677.44
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,876.54,661.27
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,833.26,633.67
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,788.19,604.57
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,733.16,567.18
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,677.55,528.66
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,609.74,482.6
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,547.97,438.12
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,464.17,372.65
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,385.4,307.87
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,278.2,217.8
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,177.72,104.21
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,67.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,11.83,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,23.81,14.26
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,34.97,25.28
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,40.93,30.98
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,46.59,36.12
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,49.03,38.17
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,51.35,39.98
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,60.75,47.92
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,111.95,61.1
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,165.52,95.76
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,222.11,140.42
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,278.74,189.0
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,336.97,239.71
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,399.98,293.15
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,457.38,340.89
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,512.71,386.14
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,567.54,429.43
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,619.54,469.14
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,670.28,506.52
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,717.49,541.37
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,762.79,573.97
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,804.08,600.35
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,842.94,624.36
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,877.15,646.17
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,908.46,665.89
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,935.47,681.3
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,959.25,694.48
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,976.91,705.04
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,991.05,713.39
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,999.75,717.45
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,1004.79,719.34
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,1003.3,718.14
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,998.17,714.82
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,987.05,708.46
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,972.45,700.08
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,950.28,688.37
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,925.01,674.75
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,900.65,660.42
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,866.18,639.41
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,822.26,612.72
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,776.61,584.52
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,722.49,550.31
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,667.79,514.75
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,604.39,473.08
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,538.94,426.88
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,456.34,363.77
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,378.7,301.0
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,273.55,212.86
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,175.67,106.36
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,65.92,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,7.63,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,12.74,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,23.62,14.19
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,33.86,24.14
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,39.03,29.06
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,43.95,33.49
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,46.54,35.65
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,54.12,42.07
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,61.32,48.01
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,113.41,60.12
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,167.9,95.91
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,225.09,141.09
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,282.22,189.9
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,346.87,245.26
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,404.1,294.47
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,461.62,342.76
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,517.16,388.3
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,572.14,432.02
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,624.2,472.43
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,674.93,510.75
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,722.38,546.67
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,767.9,580.52
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,809.39,608.14
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,848.41,633.88
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,882.34,656.99
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,913.33,678.11
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,939.95,696.67
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,963.29,713.13
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,980.97,725.54
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,995.09,735.73
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,1003.29,742.12
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,1007.82,746.24
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,1006.23,745.67
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,1000.98,742.86
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,988.86,735.96
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,973.3,726.92
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,902.59,680.84
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,829.63,632.67
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,853.29,650.92
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,864.34,659.91
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,821.45,631.76
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,776.83,602.76
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,721.15,565.34
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,669.1,529.74
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,601.28,481.19
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,535.15,431.17
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,450.95,364.3
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,371.96,298.58
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,267.83,210.02
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,171.64,108.0
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,63.72,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,8.1,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,14.29,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,32.84,21.96
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,50.69,38.63
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,61.67,48.79
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,73.68,59.51
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,97.34,79.92
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,122.21,100.89
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,139.94,108.86
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,170.04,128.16
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,197.52,143.65
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,244.8,176.78
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,285.73,211.77
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,323.12,243.57
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,369.58,277.07
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,450.22,340.11
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,505.14,386.42
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,560.12,431.69
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,616.09,475.85
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,668.84,516.59
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,663.75,510.42
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,642.98,491.18
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,685.83,522.06
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,729.14,552.58
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,824.18,626.56
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,921.5,695.58
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,952.87,715.11
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,981.29,732.82
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,1001.06,745.77
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,1017.25,756.39
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,1029.42,764.75
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,1037.79,770.71
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,1037.08,770.74
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,1032.56,768.44
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,1015.6,757.91
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,995.41,745.41
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,972.45,731.87
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,946.35,716.23
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,916.42,696.91
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,883.51,675.54
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,847.01,651.75
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,801.35,621.71
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,749.59,586.79
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,696.8,550.38
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,629.84,502.37
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,564.09,453.23
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,487.87,392.4
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,411.88,328.93
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,305.32,239.61
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,207.77,135.86
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,79.58,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.4,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,33.44,22.77
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,47.72,36.26
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,64.48,51.4
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,80.54,65.53
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,95.19,78.03
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,109.15,89.57
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,122.24,91.75
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,151.82,104.0
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,184.35,121.37
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,228.05,151.67
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,287.76,198.08
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,360.24,256.3
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,417.99,305.25
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,476.33,353.31
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,532.09,398.59
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,587.12,441.8
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,639.64,481.87
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,690.64,519.6
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,738.07,554.82
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,783.43,587.38
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,820.53,611.09
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,853.59,631.86
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,886.68,653.33
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,916.95,672.78
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,886.82,650.07
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,839.25,611.44
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,885.9,645.41
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,932.75,678.49
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,909.82,661.44
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,883.18,642.41
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,782.35,571.41
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,671.29,492.36
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,778.75,572.86
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,874.69,642.41
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,860.38,633.78
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,842.25,623.49
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,855.98,633.85
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,858.7,636.68
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,798.96,597.96
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,738.02,558.27
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,678.42,519.03
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,616.58,477.07
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,549.85,431.01
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,484.73,383.98
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,418.14,332.94
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,354.16,281.06
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,252.86,196.79
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,160.58,105.67
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,58.18,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,9.05,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,16.75,1.29
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,33.27,22.77
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,49.98,38.29
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,60.75,48.25
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,66.36,53.32
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,92.81,76.44
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,119.88,99.66
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,103.66,75.27
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,138.12,83.9
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,199.16,134.82
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,250.56,181.7
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,295.15,217.66
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,336.1,251.17
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,382.93,289.67
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,421.58,320.85
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,477.51,365.11
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,560.23,430.62
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,609.7,468.88
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,658.26,505.43
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,630.67,481.62
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,580.83,439.79
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,625.7,472.37
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,672.79,505.74
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,689.14,516.49
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,704.18,526.29
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,735.72,548.16
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,771.57,572.93
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,761.8,565.08
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,754.06,558.78
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,748.5,555.25
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,741.1,550.5
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,621.93,465.02
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,499.48,375.12
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,588.88,444.3
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,676.91,510.45
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,784.79,594.57
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,876.22,663.12
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,843.87,642.06
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,809.23,620.09
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,710.66,552.46
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,611.26,480.39
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,606.77,480.13
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,602.09,478.7
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,532.91,427.22
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,462.7,373.51
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,378.65,306.48
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,300.9,241.99
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,209.82,165.01
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,126.52,85.03
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,42.33,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,8.1,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,15.78,2.66
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,35.95,25.16
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,55.42,43.11
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,69.97,56.39
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,86.02,70.61
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,104.31,86.24
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,121.9,100.84
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,71.74,53.25
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,7.42,0.55
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,126.43,94.3
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,246.85,186.24
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,277.75,210.97
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,307.47,234.67
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,236.27,181.3
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,157.36,120.22
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,216.26,166.15
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,275.96,211.89
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,187.76,143.17
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,95.14,70.22
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,134.41,101.18
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,174.0,132.02
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,247.49,188.33
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,321.91,244.22
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,274.19,208.0
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,225.37,170.84
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,216.32,163.7
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,207.11,156.4
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,421.32,320.81
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,633.17,476.05
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,805.64,606.63
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,960.44,717.34
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,797.55,601.63
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,609.29,460.81
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,780.55,594.39
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,925.99,701.79
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,901.36,685.31
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,874.1,667.99
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,582.42,454.37
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,269.29,208.16
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,501.83,398.28
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,710.38,560.65
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,655.28,520.15
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,599.99,479.42
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,526.11,423.48
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,460.48,372.36
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,382.06,309.24
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,308.8,248.01
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,215.27,168.66
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,131.63,89.37
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,43.82,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,11.44,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,19.91,6.37
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,36.4,25.43
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,50.11,38.19
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,59.96,47.21
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,69.31,55.49
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,52.44,40.47
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,52.99,40.68
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,65.14,48.48
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,77.29,58.17
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,83.36,62.77
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,89.3,67.22
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,93.46,70.2
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,97.61,73.17
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,190.4,145.69
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,275.2,210.15
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,244.36,186.21
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,202.77,153.92
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,210.97,159.8
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,219.32,165.74
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,164.99,123.72
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,109.12,80.19
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,123.87,91.48
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,138.76,102.78
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,374.84,285.02
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,616.6,463.65
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,497.23,374.62
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,364.98,274.91
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,362.69,274.08
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,360.17,272.86
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,386.34,292.67
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,413.12,312.79
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,277.67,211.21
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,137.5,103.0
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,140.02,105.09
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,142.6,107.12
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,144.8,109.06
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,147.13,111.15
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,160.99,122.44
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,175.42,134.24
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,169.83,130.55
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,164.45,127.03
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,143.32,110.75
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,122.26,94.29
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,101.95,78.24
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,81.46,61.73
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,61.87,45.54
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,42.01,28.91
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,26.92,16.15
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,12.04,3.15
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,6.2,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.24,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.55,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,8.8,2.02
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,12.04,4.87
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,52.99,40.37
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,91.45,73.11
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,71.21,52.8
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,48.35,33.91
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,80.12,59.37
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,110.48,83.26
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,206.76,155.43
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,320.13,239.94
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,357.86,268.2
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,397.37,297.61
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,436.31,326.07
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,485.57,361.78
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,558.34,416.63
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,653.29,486.98
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,586.96,435.29
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,496.95,364.81
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,646.73,477.27
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,817.51,597.07
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,850.14,616.2
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,880.36,634.54
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,906.69,649.67
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,930.32,663.0
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,947.24,673.38
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,960.97,681.86
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,970.16,686.7
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,975.96,689.56
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,973.38,689.62
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,967.42,687.76
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,957.63,682.77
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,944.46,675.8
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,807.84,587.26
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,653.87,479.65
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,496.6,369.48
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,344.23,257.59
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,437.51,331.66
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,522.22,396.72
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,480.11,366.39
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,437.59,336.09
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,486.17,375.52
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,514.08,397.77
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,435.9,337.74
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,362.09,279.3
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,263.03,200.03
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,173.69,119.37
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,63.51,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.81,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,7.4,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,17.61,9.62
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,27.84,18.99
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,39.48,29.52
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,51.13,39.88
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,44.13,33.56
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,37.15,27.24
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,63.27,47.51
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,88.81,68.34
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,78.72,59.63
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,67.99,50.51
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,97.06,73.9
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,125.3,96.21
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,173.67,134.07
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,222.48,171.61
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,184.89,141.66
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,145.37,110.3
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,150.67,114.14
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,156.13,118.04
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,117.66,87.84
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,78.5,56.92
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,270.87,206.46
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,466.31,350.54
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,280.8,212.54
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,87.01,63.13
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,144.92,108.67
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,203.48,153.9
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,221.08,167.38
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,238.88,181.08
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,193.95,146.71
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,148.77,111.85
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,271.13,206.88
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,393.79,299.49
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,318.55,242.99
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,233.11,178.09
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,163.74,124.66
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,95.36,70.87
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,110.95,83.55
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,127.06,96.62
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,126.63,96.78
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,126.45,97.19
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,110.89,85.01
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,95.28,72.66
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,79.61,60.21
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,63.87,47.46
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,48.81,35.03
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,34.36,22.88
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,22.26,12.56
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,10.19,2.03
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
