Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.12,2.67
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,25.06,16.14
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,39.03,28.91
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,54.68,43.0
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,70.07,56.61
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,85.71,70.13
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,101.18,83.23
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,73.55,56.12
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,41.83,29.49
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,60.97,45.21
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,80.14,60.7
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,85.78,64.95
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,91.31,69.1
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,99.52,75.38
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,107.76,81.63
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,111.04,84.06
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,114.32,86.51
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,134.79,102.42
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,155.52,118.35
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,125.17,94.36
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,94.3,69.89
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,106.89,79.68
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,119.54,89.39
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,137.11,103.18
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,154.92,117.12
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,213.26,161.99
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,272.43,206.63
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,482.1,365.48
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,687.47,512.74
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,435.95,330.29
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,166.01,124.66
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,397.62,303.9
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,621.83,466.73
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,489.23,369.26
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,342.75,260.18
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,445.88,341.13
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,534.39,408.95
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,709.4,543.6
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,842.09,638.74
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,798.96,610.17
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,754.31,581.75
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,704.41,548.31
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,650.41,511.2
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,584.74,464.5
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,520.73,416.5
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,440.3,353.52
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,364.59,291.65
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,268.46,211.51
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,181.17,131.23
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,67.04,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,13.34,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.92,11.39
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,32.45,22.7
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,41.71,31.44
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,55.55,43.97
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,77.37,63.29
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,76.02,61.75
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,74.18,59.7
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,119.63,93.82
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,165.32,129.75
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,182.0,142.08
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,198.53,154.28
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,222.98,172.45
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,256.78,197.82
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,292.14,224.11
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,329.46,251.64
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,382.13,291.01
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,447.29,339.39
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,505.3,382.05
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,576.16,433.55
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,667.04,504.05
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,779.93,588.2
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,818.67,612.39
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,854.69,635.03
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,886.7,655.7
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,915.96,674.45
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,940.58,689.16
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,962.09,701.84
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,978.5,712.19
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,991.56,720.48
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,998.33,725.31
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,1001.59,728.09
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,998.94,726.75
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,992.83,723.37
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,979.92,716.26
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,972.02,712.59
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,948.84,699.0
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,922.72,683.62
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,889.63,663.57
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,854.16,641.83
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,810.36,615.0
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,769.23,589.65
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,714.03,554.02
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,658.66,517.3
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,592.78,471.48
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,528.5,424.0
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,447.47,360.44
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,371.03,297.86
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,273.88,217.09
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,186.49,137.16
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,69.07,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,14.77,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,24.27,13.71
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,36.05,25.87
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,47.29,36.27
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,61.64,49.19
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,84.5,69.28
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,108.22,89.52
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,133.66,110.72
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,160.71,124.23
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,184.28,140.27
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,218.97,165.59
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,257.32,194.28
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,283.99,215.69
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,308.58,235.01
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,360.88,273.63
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,414.04,313.01
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,483.1,365.22
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,588.11,444.62
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,637.41,481.24
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,685.82,516.55
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,730.3,548.13
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,773.0,577.19
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,810.71,601.6
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,845.81,624.12
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,877.09,644.9
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,905.7,663.92
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,930.16,679.27
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,951.64,692.7
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,967.22,703.73
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,979.5,712.79
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,986.06,718.27
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,989.2,721.69
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,986.49,721.11
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,980.4,718.5
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,975.8,717.36
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,959.64,708.65
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,936.72,696.32
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,910.94,682.08
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,876.45,660.76
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,839.75,637.78
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,799.72,613.2
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,754.35,584.38
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,698.69,546.37
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,643.01,507.53
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,576.49,460.5
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,511.68,411.95
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,431.11,348.14
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,355.21,285.58
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,259.04,205.2
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,176.28,129.92
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,82.51,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,14.77,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,26.66,15.66
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,45.03,33.22
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,63.8,50.19
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,65.41,51.88
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,69.47,55.4
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,90.73,73.64
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,111.57,91.18
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,104.36,80.59
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,95.85,73.2
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,88.76,67.03
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,81.08,60.46
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,95.75,71.94
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,110.24,83.15
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,135.36,102.64
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,160.72,122.13
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,133.82,100.59
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,106.1,78.48
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,115.34,85.45
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,124.63,92.39
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,125.67,93.1
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,126.73,93.83
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,137.2,101.75
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,147.87,109.8
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,174.94,130.65
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,202.35,151.68
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,161.41,120.17
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,119.97,88.1
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,242.57,182.98
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,376.7,284.63
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,386.13,291.82
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,395.67,299.39
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,282.05,214.03
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,180.03,135.8
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,226.44,172.16
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,274.16,209.22
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,311.93,239.38
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,338.89,261.4
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,257.66,198.98
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,191.37,147.24
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,113.98,86.5
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,40.91,27.77
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,116.26,89.8
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,199.22,157.24
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,168.48,132.88
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,129.31,101.32
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,208.8,168.77
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,268.58,217.15
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,187.15,147.64
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,112.29,81.42
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,52.88,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.72,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,11.11,3.31
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,26.92,17.51
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,42.72,31.59
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,60.71,47.41
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,78.43,62.7
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,46.93,35.22
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,12.98,5.64
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,15.31,7.04
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,17.64,8.92
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,138.11,103.09
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,259.61,195.68
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,295.74,224.48
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,330.92,252.25
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,383.12,291.09
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,435.84,330.52
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,468.15,355.43
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,502.34,381.64
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,297.22,227.81
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,70.1,49.85
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,85.46,61.98
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,100.8,73.93
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,113.87,84.06
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,127.01,94.22
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,162.57,121.87
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,198.64,149.69
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,119.18,88.23
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,39.27,25.49
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,37.86,24.46
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,36.44,23.42
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,34.56,21.94
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,32.68,20.47
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,32.2,20.17
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,31.71,19.86
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,46.17,31.51
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,60.63,43.17
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,45.66,31.24
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,30.72,19.27
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,28.84,17.81
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,26.97,16.35
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,21.84,12.27
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,16.72,8.14
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,41.36,28.54
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,66.07,49.03
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,55.79,40.79
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,45.53,32.42
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,137.8,110.89
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,232.64,187.8
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,149.33,117.22
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,78.32,55.71
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,36.62,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.46,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.85,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.7,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.63,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.56,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.49,0.03
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,28.79,18.37
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,51.16,36.78
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,141.33,108.62
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,228.88,176.42
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,171.3,131.67
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,105.77,80.03
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,155.46,119.13
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,205.26,157.55
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,215.66,164.89
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,226.22,172.39
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,269.98,205.11
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,314.55,237.79
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,350.17,264.05
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,391.21,294.07
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,341.28,256.84
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,288.17,217.15
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,412.44,310.91
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,540.83,404.57
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,457.62,343.51
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,370.64,279.31
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,479.26,361.0
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,599.9,448.2
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,624.08,465.83
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,647.81,483.7
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,637.89,477.15
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,626.61,469.91
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,508.25,383.74
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,376.1,285.48
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,314.77,240.81
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,241.91,185.99
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,273.52,211.4
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,294.29,228.1
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,214.93,167.15
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,150.23,116.4
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,217.7,172.61
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,287.64,229.24
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,237.13,189.38
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,199.32,159.29
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,158.38,125.9
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,118.08,92.3
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,77.05,57.64
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,32.48,19.85
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,15.08,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.62,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,9.26,2.04
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,18.07,10.09
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,26.9,18.06
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,37.14,27.23
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,47.39,36.27
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,83.71,67.77
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,117.28,96.21
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,145.14,113.33
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,174.8,135.64
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,182.5,141.19
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,189.03,145.87
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,200.57,154.19
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,212.03,162.37
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,252.8,192.77
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,287.19,217.85
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,249.01,188.79
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,199.74,151.19
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,200.28,151.27
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,200.74,151.17
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,180.59,135.66
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,159.96,119.79
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,298.66,224.55
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,440.88,326.89
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,483.51,356.78
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,527.81,388.12
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,636.4,466.28
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,751.82,546.32
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,628.63,459.68
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,496.9,365.81
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,564.06,415.58
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,623.14,457.88
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,618.48,456.35
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,612.76,454.63
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,444.27,334.4
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,252.11,190.98
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,192.46,146.27
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,133.25,100.48
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,120.71,91.01
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,108.15,81.37
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,183.23,142.11
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,257.16,201.16
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,253.61,199.51
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,248.86,197.07
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,212.67,168.88
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,176.95,140.56
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,235.85,189.95
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,293.97,235.05
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,202.01,158.71
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,127.9,94.49
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,60.96,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,16.61,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,32.24,21.22
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,49.15,36.93
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,66.67,52.62
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,68.23,54.25
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,72.01,57.55
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,96.59,78.44
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,130.41,106.58
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,110.52,84.73
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,76.37,57.3
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,131.83,101.37
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,186.25,143.19
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,262.67,196.68
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,363.91,269.4
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,405.52,300.67
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,448.24,332.58
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,504.14,374.88
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,579.24,431.38
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,628.9,466.85
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,674.93,499.18
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,716.47,528.22
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,756.69,555.77
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,798.16,583.67
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,836.29,607.89
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,867.13,627.24
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,895.47,645.0
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,918.07,659.1
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,937.75,671.45
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,952.52,679.99
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,964.14,686.65
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,977.41,695.33
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,979.66,697.25
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,975.96,695.76
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,968.96,692.42
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,958.59,687.14
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,944.85,679.91
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,921.46,667.48
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,895.32,653.31
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,861.01,634.38
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,824.57,613.7
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,785.25,591.23
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,740.45,564.44
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,686.42,529.36
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,632.32,493.29
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,568.09,448.01
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,505.48,401.57
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,427.02,340.64
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,349.68,278.41
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,261.0,205.48
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,181.81,136.36
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,87.99,8.44
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,22.27,13.92
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,39.95,27.67
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,39.03,26.77
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,38.12,25.9
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,55.38,39.83
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,72.68,53.55
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,44.69,30.78
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,16.75,8.03
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,66.22,47.86
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,115.06,86.17
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,264.78,200.78
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,419.0,312.92
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,494.86,366.94
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,593.23,436.24
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,669.47,493.27
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,764.75,562.72
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,802.7,586.55
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,841.08,610.99
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,872.04,631.69
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,900.49,650.84
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,924.02,666.91
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,944.67,681.26
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,959.97,691.72
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,972.1,700.32
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,977.17,705.17
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,978.93,708.09
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,983.42,712.37
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,976.28,709.28
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,963.03,702.47
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,946.69,693.77
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,922.32,680.72
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,895.21,665.86
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,712.1,540.43
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,513.53,393.76
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,646.03,499.15
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,740.83,570.77
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,574.58,450.17
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,415.81,328.99
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,368.13,294.23
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,320.88,258.1
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,267.37,215.14
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,215.65,172.36
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,157.05,123.01
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,101.41,74.63
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,43.35,5.46
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,12.79,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,25.88,16.46
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,33.25,23.63
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,40.21,30.04
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,43.8,33.3
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,47.18,36.22
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,49.16,37.7
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,68.27,42.95
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,117.79,63.42
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,170.89,98.97
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,224.96,141.83
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,281.22,188.95
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,343.63,242.28
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,400.45,290.9
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,455.78,336.99
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,511.14,381.75
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,564.86,424.62
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,617.95,465.84
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,667.6,502.57
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,715.84,537.27
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,760.63,569.41
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,803.46,597.89
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,842.92,624.2
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,880.01,648.8
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,912.0,669.58
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,941.19,688.49
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,965.62,702.91
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,986.9,715.29
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,1003.0,725.36
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,1015.67,733.34
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,1021.94,737.83
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,1024.64,740.25
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,1021.82,740.27
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,1015.47,738.22
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,1002.77,731.28
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,986.78,722.38
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,963.65,708.0
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,937.6,691.83
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,912.9,677.08
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,877.83,655.38
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,834.74,628.55
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,790.03,600.33
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,736.14,564.1
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,681.75,526.96
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,621.38,486.16
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,558.75,442.0
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,481.58,383.2
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,408.48,324.95
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,314.34,248.6
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,229.54,175.06
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,112.48,32.22
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
