Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,13.58,1.14
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,27.57,17.94
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,34.85,24.98
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,41.73,31.29
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,45.64,34.81
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,49.32,37.96
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,50.81,39.0
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,72.33,44.37
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,121.53,65.81
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,174.32,101.55
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,228.66,144.62
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,285.08,191.69
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,340.77,239.47
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,403.33,291.79
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,458.2,336.77
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,513.01,380.32
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,565.95,421.67
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,618.21,461.28
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,667.23,496.84
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,714.75,530.32
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,758.94,561.37
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,801.19,588.82
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,839.73,612.33
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,875.92,634.05
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,907.46,653.85
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,936.25,671.86
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,960.38,687.55
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,981.41,701.39
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,997.29,712.11
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,1009.81,720.88
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,1016.01,725.86
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,1018.72,728.85
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,1015.95,729.16
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,1009.73,727.43
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,997.16,721.76
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,981.35,714.08
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,958.52,702.77
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,941.08,695.02
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,908.21,676.0
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,872.95,655.25
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,829.25,628.59
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,784.0,600.46
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,733.78,567.13
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,679.55,530.25
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,614.87,485.94
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,551.62,440.56
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,472.28,379.18
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,397.28,318.68
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,303.64,241.76
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,219.09,168.22
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,105.48,37.11
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,18.73,5.08
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,36.33,25.37
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,52.58,40.39
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,68.25,54.55
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,75.69,61.16
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,85.39,69.47
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,91.23,74.21
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,109.46,77.55
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,150.17,98.28
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,194.96,129.57
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,213.06,155.56
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,216.5,168.18
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,207.58,161.1
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,196.73,152.44
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,223.12,172.5
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,250.12,192.8
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,262.6,202.11
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,275.23,211.57
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,347.07,265.87
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,427.19,325.19
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,520.46,395.68
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,623.96,472.41
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,620.56,467.62
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,611.32,459.02
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,673.44,505.18
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,738.79,552.67
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,547.48,412.85
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,336.5,253.55
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,328.89,248.56
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,321.06,242.87
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,281.95,213.64
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,242.42,183.89
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,257.23,195.5
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,272.3,207.22
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,619.76,477.53
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,921.14,692.48
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,896.97,675.14
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,870.3,658.57
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,836.79,637.22
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,801.3,614.38
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,756.61,585.7
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,710.88,555.82
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,656.3,517.7
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,596.33,474.34
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,531.88,426.64
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,469.61,379.13
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,396.03,320.39
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,326.91,263.33
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,242.81,192.97
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,156.47,119.02
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,75.76,29.25
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,16.79,4.78
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,33.24,22.4
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,43.83,32.23
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,53.92,41.31
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,60.47,47.04
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,66.44,52.07
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,93.03,74.58
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,134.49,99.6
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,179.08,130.49
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,212.41,156.25
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,222.11,166.41
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,230.59,175.28
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,264.62,200.53
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,300.67,227.15
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,343.01,258.12
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,397.45,298.04
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,438.58,328.5
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,482.36,360.75
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,537.55,401.26
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,605.46,450.42
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,678.71,507.19
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,769.95,576.15
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,807.35,600.16
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,845.93,625.09
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,876.2,644.99
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,903.93,663.18
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,778.53,573.54
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,619.68,453.35
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,804.4,593.23
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,970.68,708.6
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,890.23,652.44
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,781.83,572.21
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,688.83,506.69
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,582.27,430.14
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,777.95,578.54
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,940.08,692.99
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,808.58,602.43
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,669.16,500.74
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,754.88,568.35
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,821.35,617.63
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,776.87,588.75
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,731.25,559.37
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,676.45,522.0
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,621.74,484.03
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,556.42,437.06
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,492.8,389.77
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,411.52,327.19
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,340.21,269.98
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,254.74,199.77
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,177.83,134.01
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,89.59,39.15
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,19.18,7.08
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,35.54,24.4
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,49.18,36.86
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,62.15,48.44
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,74.85,59.48
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,98.65,79.76
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,119.97,97.52
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,142.39,110.15
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,159.94,123.37
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,177.36,136.71
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,219.74,167.13
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,269.11,203.34
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,311.6,229.83
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,394.15,291.0
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,444.56,332.65
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,495.94,374.15
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,545.16,413.78
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,594.36,452.52
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,642.55,488.81
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,686.78,521.47
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,727.36,551.85
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,766.58,580.8
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,751.14,564.43
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,719.9,536.39
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,803.27,601.14
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,892.29,666.37
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,693.17,520.49
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,456.9,339.68
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,583.45,435.01
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,706.86,525.04
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,521.68,390.62
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,311.79,233.5
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,502.96,379.23
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,688.5,514.87
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,708.67,531.19
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,726.16,546.38
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,662.52,501.42
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,585.07,446.2
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,521.73,399.94
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,459.15,353.51
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,423.6,328.42
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,387.53,302.52
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,257.93,201.75
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,137.09,104.97
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,115.91,88.66
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,94.6,71.82
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,155.58,122.98
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,218.25,173.27
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,149.53,116.11
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,82.31,59.76
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,39.83,16.06
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.31,7.24
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,36.29,25.35
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,46.4,34.89
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,56.06,43.74
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,62.9,49.77
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,67.75,53.85
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,67.02,52.95
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,90.41,54.86
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,138.62,79.81
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,190.76,117.04
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,248.44,163.03
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,303.56,208.89
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,358.7,255.99
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,415.15,303.33
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,470.79,348.26
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,531.68,395.4
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,584.86,435.96
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,637.41,474.63
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,687.44,510.45
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,736.34,544.36
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,781.64,575.96
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,825.03,604.25
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,865.16,628.88
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,903.18,651.86
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,935.23,672.1
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,964.46,690.52
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,989.36,706.19
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,1011.11,719.93
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,1027.23,729.71
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,1039.9,737.44
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,1046.56,742.08
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,1049.6,744.66
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,1046.61,742.57
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,1040.06,738.43
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,1027.54,731.29
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,1011.65,722.21
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,988.6,708.45
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,962.57,692.81
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,929.12,671.65
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,901.17,654.08
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,857.91,626.46
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,812.98,597.66
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,758.7,562.89
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,703.94,527.24
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,642.72,486.68
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,578.88,442.98
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,500.21,385.35
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,425.66,328.33
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,330.71,254.52
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,244.66,183.6
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,123.33,64.51
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.63,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,20.73,9.65
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,34.67,24.17
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,43.65,32.54
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,52.96,40.87
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,57.93,45.23
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,62.58,49.13
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,64.08,50.17
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,91.3,54.62
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,138.19,79.43
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,188.77,115.86
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,240.14,157.5
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,299.14,206.84
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,352.65,252.58
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,407.45,298.68
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,460.55,342.61
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,513.87,385.5
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,564.62,425.96
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,614.87,465.02
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,662.71,500.46
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,709.64,534.3
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,751.32,564.71
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,791.22,592.4
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,826.28,614.98
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,862.76,638.37
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,887.51,654.53
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,913.64,671.68
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,938.71,688.34
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,954.71,699.01
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,968.15,707.86
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,978.41,714.73
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,974.64,712.46
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,973.4,712.11
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,781.48,577.92
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,569.0,421.25
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,448.43,335.24
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,339.91,255.0
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,269.5,203.03
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,212.49,160.12
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,204.22,154.31
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,196.02,148.46
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,127.81,96.02
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,62.36,44.53
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,38.1,25.28
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.92,5.73
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,12.05,4.26
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,10.19,2.77
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,111.32,87.49
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,219.83,174.41
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,151.87,118.02
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,85.15,62.3
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,41.31,19.5
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,22.64,11.17
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,38.64,27.0
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,58.31,44.45
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,77.13,60.91
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,65.54,51.0
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,52.06,39.28
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,88.71,70.29
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,123.22,94.35
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,118.0,89.8
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,111.73,84.48
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,177.74,135.22
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,235.8,178.97
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,213.34,161.88
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,191.59,145.18
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,191.17,144.32
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,190.54,143.31
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,368.76,279.98
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,582.03,438.61
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,365.81,278.19
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,126.52,92.72
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,129.67,95.26
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,132.92,97.71
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,177.43,131.81
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,222.5,165.98
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,314.43,234.81
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,407.94,303.38
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,399.63,297.05
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,390.79,290.64
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,337.22,251.35
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,289.36,215.99
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,439.84,328.97
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,598.49,443.62
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,738.29,547.39
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,876.57,647.01
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,843.47,622.65
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,799.25,591.86
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,739.34,552.23
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,678.13,511.14
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,629.64,477.36
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,580.97,443.01
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,515.04,394.5
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,467.1,358.42
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,417.4,322.18
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,368.32,285.84
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,302.93,236.96
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,250.28,196.65
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,195.8,153.82
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,141.59,110.11
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,88.76,66.62
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,32.66,20.38
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,15.77,4.34
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.63,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,25.07,13.86
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,42.45,31.2
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,53.11,41.24
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,64.79,51.83
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,72.42,58.44
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,79.62,64.42
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,82.49,66.45
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,111.65,71.73
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,155.74,96.57
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,203.91,131.73
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,252.45,171.06
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,304.51,214.83
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,356.25,258.87
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,409.54,303.39
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,465.99,349.06
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,518.68,390.67
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,569.07,429.23
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,619.2,466.19
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,667.4,500.55
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,715.21,533.4
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,758.28,562.47
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,799.73,588.57
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,837.19,609.84
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,874.97,630.64
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,905.16,648.32
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,932.77,664.19
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,956.75,677.61
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,977.87,689.12
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,993.12,698.56
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,1005.12,706.19
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,1011.85,710.15
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,1015.18,712.21
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,1012.19,710.37
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,1005.85,706.7
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,994.13,700.71
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,979.17,692.89
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,964.95,686.24
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,939.22,672.41
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,908.14,654.0
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,874.6,634.01
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,831.87,609.15
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,787.58,582.94
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,740.09,552.97
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,688.09,519.36
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,624.61,477.8
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,562.42,435.4
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,488.48,381.82
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,418.05,328.15
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,327.08,256.48
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,244.36,187.59
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,138.77,85.1
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,25.66,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,11.44,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,22.62,12.18
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,35.27,24.82
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,44.2,33.15
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,53.22,41.3
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,34.41,24.76
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,25.05,16.43
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,89.25,72.2
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,147.36,115.21
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,144.81,112.8
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,139.57,108.65
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,186.57,144.98
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,226.72,175.43
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,216.98,167.48
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,195.53,150.31
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,222.65,170.82
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,250.31,191.47
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,347.62,265.59
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,451.78,343.47
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,327.7,250.15
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,186.85,141.6
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,363.87,277.99
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,546.5,412.74
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,549.81,413.2
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,551.89,413.46
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,508.28,381.24
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,461.95,346.83
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,478.27,359.14
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,494.82,371.42
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,465.12,349.78
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,434.18,327.25
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,451.2,340.55
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,468.43,353.89
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,732.21,556.8
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,964.36,723.91
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,786.49,595.92
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,590.8,449.09
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,646.81,495.22
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,684.97,527.5
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,668.07,517.35
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,648.42,505.43
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,593.32,466.09
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,538.71,426.59
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,488.83,389.77
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,439.06,352.44
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,384.25,310.36
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,331.75,269.1
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,264.23,214.62
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,210.5,169.9
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,152.44,120.88
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,96.7,73.05
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,51.08,29.33
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.81,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,10.48,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,22.56,12.6
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,35.97,25.9
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,45.23,34.64
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,54.06,42.73
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,29.43,20.78
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,10.19,3.5
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,12.06,5.12
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,13.92,6.18
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,109.24,85.14
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,196.48,155.4
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,209.96,166.33
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,222.12,176.22
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,196.61,155.7
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,158.6,124.88
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,148.61,116.32
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,138.21,107.47
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,152.47,118.79
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,167.04,130.31
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,188.85,147.56
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,210.95,164.94
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,236.09,184.65
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,261.58,204.51
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,385.56,301.26
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,514.96,399.28
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,483.12,374.52
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,449.09,348.49
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,376.79,292.96
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,296.9,230.95
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,443.24,345.23
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,597.75,461.64
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,458.46,355.69
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,315.81,245.32
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,306.05,238.3
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,296.17,230.92
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,282.18,220.37
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,268.08,209.74
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,206.3,161.25
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,144.96,112.41
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,192.83,151.58
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,242.52,191.82
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,258.7,205.5
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,262.55,209.52
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,259.58,208.46
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,255.53,206.45
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,222.3,180.28
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,189.24,153.78
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,155.01,125.4
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,121.01,96.67
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,177.16,143.5
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,213.05,168.94
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,125.78,83.24
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,22.33,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
