Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,13.34,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,23.37,13.62
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,36.2,26.3
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,41.7,31.7
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,46.95,36.59
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,50.18,39.45
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,53.21,42.0
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,53.76,42.17
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,99.6,56.16
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,149.36,85.82
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,202.41,126.42
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,255.73,171.59
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,311.31,220.1
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,373.04,273.46
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,429.29,321.61
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,484.04,367.42
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,538.81,411.8
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,590.91,453.68
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,642.26,493.86
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,690.74,529.89
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,737.75,563.86
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,781.98,595.15
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,824.29,623.84
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,862.45,648.21
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,898.27,670.76
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,929.47,691.34
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,957.92,710.07
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,982.14,724.59
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,1003.28,737.1
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,1018.34,747.12
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,1030.0,755.07
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,1036.23,758.16
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,1038.96,759.14
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,1036.18,757.79
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,1029.93,754.36
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,1017.34,747.39
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,1001.48,738.46
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,978.98,726.66
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,953.57,712.95
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,921.6,693.4
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,895.15,677.59
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,852.99,651.42
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,809.17,623.84
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,757.0,588.69
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,704.22,552.53
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,645.22,512.0
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,583.71,468.26
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,508.39,410.17
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,436.74,352.48
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,347.93,280.13
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,266.86,210.68
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,161.51,109.89
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,39.7,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,24.12,14.28
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,36.96,26.77
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,43.31,32.79
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,49.33,38.22
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,52.83,41.29
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,56.11,44.02
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,57.21,44.66
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,99.32,55.12
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,154.38,89.59
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,206.75,129.44
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,259.74,173.56
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,315.0,220.74
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,369.74,267.95
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,425.57,315.15
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,484.94,363.79
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,539.02,407.17
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,591.19,447.78
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,642.74,486.68
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,691.12,522.18
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,738.17,555.77
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,781.83,586.43
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,823.62,614.29
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,862.76,639.09
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,899.83,662.24
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,931.29,682.8
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,960.08,701.59
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,984.21,717.32
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,1005.3,731.14
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,1021.3,741.73
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,1033.95,750.28
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,1040.71,755.17
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,1043.96,757.97
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,1041.24,756.71
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,1035.05,753.4
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,1022.48,746.45
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,1006.62,737.53
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,984.18,723.7
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,958.82,708.06
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,935.06,693.89
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,900.6,672.5
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,858.45,645.9
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,814.63,617.89
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,762.51,583.67
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,709.66,548.33
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,651.35,508.92
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,590.32,466.21
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,515.55,409.71
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,444.2,353.41
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,353.7,281.0
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,271.04,211.45
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,165.54,113.28
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,41.69,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,12.77,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,22.82,13.2
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,32.26,22.41
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,37.57,27.39
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,42.61,31.89
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,45.3,34.21
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,47.82,36.26
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,54.65,41.98
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,100.9,53.85
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,151.35,84.13
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,204.79,124.36
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,259.04,169.13
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,314.69,215.91
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,376.08,267.38
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,431.75,313.61
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,485.43,356.66
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,538.62,397.85
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,590.29,437.4
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,641.19,475.23
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,687.99,508.17
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,733.12,538.96
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,775.49,567.35
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,815.87,593.18
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,853.12,616.06
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,888.17,637.32
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,918.78,656.93
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,946.71,674.86
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,969.07,688.53
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,988.36,700.34
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,1003.03,710.2
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,1014.38,718.14
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,942.27,673.56
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,849.94,608.87
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,943.15,677.65
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,1011.9,721.4
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,995.72,712.15
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,976.57,701.91
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,954.13,690.51
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,937.36,682.81
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,871.76,641.52
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,802.8,597.57
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,684.02,516.71
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,564.11,431.35
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,520.51,401.76
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,476.17,370.53
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,428.61,336.72
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,381.47,302.17
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,330.26,262.74
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,279.94,222.64
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,220.55,174.41
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,164.3,126.9
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,93.21,62.43
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,8.1,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.4,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,24.08,14.41
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,33.92,23.98
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,40.0,29.73
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,45.75,34.94
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,48.65,37.46
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,51.37,39.68
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,53.08,40.87
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,106.67,58.69
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,156.31,89.01
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,209.12,129.18
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,262.96,173.83
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,318.97,221.3
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,380.19,273.34
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,435.88,320.34
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,490.26,364.55
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,544.72,407.35
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,597.28,448.18
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,649.08,487.25
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,697.78,522.03
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,745.11,554.77
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,788.24,583.62
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,829.36,610.12
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,868.79,633.96
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,906.14,656.1
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,937.08,675.14
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,965.21,692.32
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,989.92,705.88
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,1011.54,717.43
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,1027.07,727.22
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,1039.16,735.03
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,1045.29,739.29
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,1047.85,741.54
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,1045.88,741.76
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,1040.4,739.99
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,1026.66,733.17
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,1009.7,724.47
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,987.45,712.97
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,962.26,699.54
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,929.19,681.27
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,901.63,666.41
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,860.23,641.81
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,817.14,615.78
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,764.58,582.67
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,711.48,548.44
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,652.71,509.14
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,591.52,466.75
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,518.33,412.0
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,448.54,357.15
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,361.68,287.55
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,282.12,220.49
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,181.8,128.25
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,61.09,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,8.1,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,13.35,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,27.19,17.08
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,40.45,29.67
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,49.18,37.79
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,57.49,45.27
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,62.62,49.72
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,66.59,52.99
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,94.07,76.39
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,151.16,107.89
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,190.91,138.54
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,231.78,173.04
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,251.54,178.7
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,316.4,224.21
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,368.42,268.89
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,421.68,313.8
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,473.21,356.46
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,524.7,397.89
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,574.11,437.28
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,623.08,475.35
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,669.29,509.58
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,714.16,541.95
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,755.55,572.33
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,795.35,600.21
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,832.83,624.56
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,871.56,649.52
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,901.15,669.05
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,928.2,686.84
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,950.28,700.2
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,969.45,711.64
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,805.97,596.74
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,606.29,446.4
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,523.37,387.09
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,447.33,331.25
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,432.09,320.87
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,416.39,309.97
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,510.66,381.22
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,591.65,441.65
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,655.12,491.32
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,700.35,528.17
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,566.93,430.41
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,409.76,312.82
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,609.72,471.21
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,755.78,582.96
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,705.47,548.7
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,654.69,514.48
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,592.39,470.38
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,531.39,425.14
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,462.34,372.11
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,396.17,319.23
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,309.06,247.35
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,233.34,182.45
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,133.59,93.72
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.72,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.13,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,30.3,19.56
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,48.43,36.32
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,67.89,53.78
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,86.91,70.53
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,103.94,85.18
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,114.6,94.02
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,86.34,69.15
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,43.69,30.44
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,55.82,40.27
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,67.98,50.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,91.17,68.44
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,113.6,85.99
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,91.78,68.32
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,69.02,49.97
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,77.0,56.22
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,84.96,62.43
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,109.84,81.99
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,134.79,101.46
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,159.35,120.28
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,184.27,139.2
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,187.61,141.63
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,190.98,144.14
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,172.02,129.43
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,152.72,114.45
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,143.85,107.52
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,134.82,100.46
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,130.33,96.75
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,125.75,93.0
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,186.99,140.72
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,249.12,188.55
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,449.95,340.7
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,641.37,478.79
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,578.0,433.65
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,500.66,378.71
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,379.49,289.67
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,247.99,189.75
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,201.77,154.67
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,155.69,118.87
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,181.87,140.14
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,208.93,162.11
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,106.29,80.86
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.22,2.75
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,43.7,30.37
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,77.35,58.15
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,67.0,49.94
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,56.72,41.68
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,46.46,33.21
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,36.21,24.62
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,26.44,16.36
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,16.68,8.03
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,9.72,1.76
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.01,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,19.02,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,33.97,22.54
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,49.98,37.37
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,65.38,51.19
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,80.18,64.18
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,93.85,75.87
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,119.3,97.35
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,115.97,94.01
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,148.25,98.98
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,199.98,139.97
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,232.39,169.52
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,272.58,200.11
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,317.32,234.95
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,353.66,264.84
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,387.37,291.8
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,433.8,327.18
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,480.13,362.5
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,517.27,391.2
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,555.48,420.26
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,626.47,474.24
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,710.72,536.97
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,751.98,566.53
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,791.26,594.27
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,833.75,622.4
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,872.4,646.45
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,901.89,665.59
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,928.99,683.05
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,952.23,696.43
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,972.73,707.91
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,986.94,716.69
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,997.98,723.48
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,1004.83,726.63
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,1008.36,727.86
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,1004.64,726.0
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,997.67,722.2
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,984.96,714.8
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,978.05,711.37
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,955.43,698.82
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,930.07,684.56
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,896.88,663.91
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,861.54,641.76
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,819.0,615.32
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,779.34,590.6
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,727.62,556.01
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,675.62,520.7
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,613.86,478.16
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,553.3,434.76
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,481.42,380.6
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,412.85,326.92
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,328.2,259.32
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,249.14,193.48
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,156.91,111.97
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,60.45,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,8.58,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,15.94,0.2
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,33.99,22.47
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,52.11,38.9
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,64.33,49.87
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,72.14,56.74
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,89.79,71.73
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,115.44,93.14
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,103.95,76.8
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,130.7,80.31
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,174.07,107.94
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,221.17,143.48
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,267.34,180.78
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,317.19,221.94
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,367.75,264.52
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,419.67,307.48
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,474.44,350.99
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,525.14,390.46
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,573.1,426.87
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,620.69,462.0
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,665.67,494.35
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,709.64,525.2
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,750.53,554.34
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,789.91,581.38
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,823.44,603.9
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,854.67,624.87
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,883.8,644.19
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,910.66,662.02
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,930.57,673.95
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,947.62,684.07
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,961.19,693.12
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,971.75,700.32
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,973.37,702.14
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,971.85,702.09
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,966.68,699.54
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,964.81,699.3
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,854.46,624.57
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,737.42,540.99
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,787.76,581.52
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,820.14,609.12
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,806.04,601.52
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,794.19,595.58
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,636.22,482.78
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,466.65,357.71
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,530.95,410.12
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,585.3,453.4
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,522.47,407.8
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,461.62,363.0
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,377.78,299.29
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,311.13,246.63
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,236.01,185.66
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,166.59,127.77
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,86.9,60.07
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,8.1,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.35,0.65
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,31.04,20.22
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.85,32.9
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,57.24,44.01
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,69.01,54.29
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,77.14,61.18
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,84.79,67.45
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,98.07,70.2
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,140.23,89.74
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,183.15,117.74
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,228.77,152.36
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,276.69,191.73
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,325.98,232.8
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,373.83,272.37
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,423.44,312.66
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,471.67,351.1
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,519.16,387.82
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,565.34,423.26
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,611.76,457.99
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,653.9,487.97
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,694.72,516.23
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,688.1,508.28
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,668.53,490.71
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,709.35,518.85
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,751.19,547.0
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,697.3,506.74
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,633.52,459.5
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,519.26,378.25
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,402.95,293.81
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,440.65,321.39
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,479.24,348.85
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,635.71,462.6
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,795.41,573.51
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,771.21,555.94
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,745.51,538.58
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,838.15,606.79
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,918.27,664.11
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,805.34,588.16
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,687.47,507.0
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,667.18,495.76
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,644.55,482.2
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,679.16,511.0
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,692.98,525.21
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,637.8,487.11
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,583.22,449.07
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,520.39,404.37
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,459.51,359.85
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,391.8,308.71
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,316.66,250.28
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,240.94,189.32
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,170.69,131.05
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,97.82,68.65
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.06,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,16.75,2.63
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,32.95,21.85
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,46.4,34.27
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,50.66,38.34
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,61.42,47.75
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,77.14,61.16
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,92.69,74.13
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,117.5,88.8
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,160.99,114.57
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,197.58,141.76
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,238.97,174.47
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,234.23,174.2
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,225.61,170.09
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,183.7,138.19
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,128.37,95.56
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,83.09,60.03
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,36.37,23.18
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,264.13,198.7
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,495.86,365.18
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,582.55,427.36
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,695.16,506.84
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,688.97,498.59
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,668.89,481.24
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,699.95,502.22
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,731.56,522.91
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,752.49,536.97
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,772.49,550.46
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,796.68,567.09
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,824.19,585.72
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,783.84,558.15
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,744.72,531.46
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,786.22,562.47
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,835.42,597.49
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,637.7,462.47
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,422.51,309.21
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,666.37,490.37
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,897.46,649.44
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,761.32,555.2
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,621.29,457.93
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,633.07,470.33
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,640.61,478.71
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,549.52,414.54
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,448.17,341.91
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,518.17,397.65
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,577.86,443.61
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,515.31,398.51
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,454.69,354.54
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,373.9,294.28
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,309.55,244.32
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,236.29,185.64
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,168.22,129.44
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,88.01,61.89
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
