Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,7.63,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,14.39,2.2
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,36.18,24.81
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,56.82,43.56
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,76.16,60.79
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,91.45,74.15
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,104.97,85.6
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,117.87,96.22
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,133.94,99.79
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,171.51,118.91
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,203.98,139.53
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,246.88,171.51
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,289.81,205.26
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,335.78,241.92
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,380.68,277.77
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,427.43,314.38
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,472.64,349.09
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,517.95,383.04
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,562.37,416.02
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,607.24,448.42
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,649.34,477.5
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,691.64,505.96
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,642.26,467.71
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,577.18,417.72
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,657.64,474.62
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,746.84,534.78
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,722.09,515.19
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,689.44,491.16
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,811.99,579.04
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,934.58,662.21
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,947.05,668.94
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,956.65,675.2
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,865.74,613.61
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,763.88,543.24
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,833.75,593.51
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,893.14,634.97
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,848.11,605.91
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,801.39,576.48
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,764.12,553.5
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,713.62,521.55
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,723.73,531.72
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,716.54,530.07
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,634.38,473.28
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,542.28,408.96
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,459.97,350.36
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,368.12,283.11
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,322.25,249.79
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,278.14,216.72
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,291.96,229.49
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,309.29,243.28
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,236.33,184.83
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,168.45,129.16
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,89.09,62.89
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,10.01,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,19.29,5.54
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,35.87,24.39
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,52.81,39.8
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,64.13,49.97
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,77.14,61.27
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,99.74,80.42
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,123.58,100.17
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,138.18,104.8
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,169.87,124.76
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,204.0,148.36
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,241.9,175.94
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,264.71,195.27
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,281.93,209.74
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,295.57,220.61
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,297.72,222.43
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,309.53,230.52
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,320.62,237.88
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,319.76,236.75
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,317.83,234.85
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,231.23,171.17
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,134.39,98.48
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,130.19,95.57
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,125.9,92.36
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,155.22,114.71
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,184.99,137.03
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,207.93,153.94
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,231.09,170.89
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,172.14,126.9
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,112.59,81.88
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,108.4,79.06
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,104.17,76.05
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,79.63,57.11
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,55.16,38.07
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,48.58,33.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,42.01,27.95
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,47.6,32.45
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,53.18,36.96
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,76.06,55.33
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,99.23,73.96
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,72.73,53.03
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,46.55,32.16
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,297.95,236.52
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,533.84,415.75
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,499.34,390.27
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,463.36,365.29
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,406.01,322.93
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,340.24,272.97
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,288.82,232.82
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,238.55,192.26
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,180.54,144.32
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,125.26,97.44
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,73.97,52.64
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,13.92,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,7.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,10.19,0.73
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,25.54,16.28
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,40.51,30.06
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,58.75,46.51
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,76.74,62.46
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,99.84,82.69
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,124.3,103.74
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,139.06,108.83
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,169.57,129.48
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,202.68,153.42
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,238.74,180.59
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,246.6,189.3
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,254.24,197.05
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,292.28,225.6
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,332.96,255.88
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,384.85,294.33
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,451.47,343.65
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,429.34,326.82
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,404.53,307.46
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,382.53,290.28
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,357.74,270.89
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,390.3,294.87
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,423.98,319.23
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,415.75,312.15
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,406.72,304.72
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,449.92,336.29
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,494.58,368.32
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,457.88,341.45
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,419.47,313.57
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,430.96,322.34
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,442.52,330.96
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,359.45,270.49
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,266.95,201.93
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,288.3,218.59
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,310.04,235.17
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,271.09,206.11
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,231.96,176.75
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,224.09,171.5
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,216.25,166.16
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,139.03,106.09
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,64.29,46.6
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,140.89,108.99
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,223.19,174.98
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,125.78,97.51
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,35.31,23.64
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,30.64,19.92
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,25.98,16.11
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,21.33,12.25
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,16.68,8.35
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,12.5,4.81
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.33,1.24
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.09,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,7.15,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,13.91,3.35
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,30.79,20.54
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,47.03,35.35
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,65.85,52.12
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,84.44,68.4
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,102.53,84.04
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,123.03,101.47
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,145.9,113.46
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,168.55,128.17
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,195.3,149.69
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,211.14,163.12
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,234.02,180.55
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,257.25,198.17
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,178.81,137.08
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,90.45,67.22
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,207.43,158.88
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,325.09,247.91
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,367.37,279.05
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,411.82,311.7
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,317.35,240.35
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,217.41,163.99
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,255.66,192.68
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,294.43,221.01
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,342.48,255.84
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,393.25,291.98
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,431.73,319.79
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,471.42,348.32
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,722.2,535.91
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,963.19,699.19
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,881.59,641.89
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,774.4,563.04
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,566.16,418.71
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,340.47,253.43
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,362.21,271.12
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,373.84,280.73
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,390.57,293.95
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,407.46,307.33
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,384.81,291.8
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,361.8,275.99
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,349.7,267.97
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,337.23,259.61
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,415.72,323.6
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,475.1,372.52
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,416.17,328.03
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,358.58,284.2
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,320.16,255.63
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,281.68,226.27
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,357.75,290.34
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,423.18,342.76
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,342.21,276.2
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,265.46,211.25
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,178.43,134.95
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,91.34,22.43
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,32.23,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,4.16,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.48,0.01
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,9.26,2.52
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,12.04,4.99
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,54.86,42.55
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,94.45,76.59
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,56.27,41.15
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,14.85,6.68
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,16.72,8.17
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,18.59,9.63
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,61.94,44.8
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,104.76,78.83
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,98.58,73.64
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,92.28,68.44
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,166.67,126.55
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,240.69,182.86
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,284.76,215.83
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,323.7,244.66
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,364.32,274.03
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,406.52,304.13
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,392.39,293.27
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,376.87,281.58
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,363.63,271.73
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,348.94,260.81
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,466.74,347.7
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,591.64,436.42
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,769.86,568.73
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,946.03,689.53
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,959.9,697.3
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,970.78,704.66
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,974.67,707.64
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,975.45,708.79
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,853.4,625.66
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,717.15,526.88
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,701.25,518.26
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,683.82,507.75
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,726.17,542.09
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,777.28,581.55
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,650.56,491.39
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,528.91,402.75
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,548.96,421.47
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,550.34,426.13
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,512.91,400.14
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,474.18,372.9
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,426.03,337.9
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,378.33,302.36
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,325.45,261.52
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,274.3,220.74
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,215.91,172.65
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,160.65,125.85
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,90.85,66.19
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,25.27,3.78
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,11.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,12.39,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,21.51,9.27
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,37.17,26.24
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,50.03,38.3
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,60.35,47.85
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,71.36,57.73
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,98.69,81.54
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,119.96,99.62
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,143.02,111.51
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,179.95,138.63
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,204.96,157.96
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,229.08,177.17
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,255.87,197.76
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,283.22,218.66
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,309.45,238.56
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,336.02,258.47
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,386.8,296.29
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,451.7,344.46
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,493.17,375.65
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,545.64,414.75
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,588.92,446.07
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,631.46,476.55
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,622.16,466.69
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,604.32,450.6
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,602.74,447.93
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,599.15,443.68
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,751.93,559.47
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,911.35,671.89
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,734.14,543.83
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,520.88,384.12
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,616.57,455.2
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,707.92,520.25
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,792.15,581.43
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,876.44,641.7
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,804.0,592.58
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,739.7,548.81
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,589.11,442.26
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,437.5,330.71
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,469.83,358.1
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,515.21,394.2
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,364.78,281.7
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,219.77,169.44
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,150.48,115.84
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,82.93,62.05
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,136.73,106.33
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,194.26,153.21
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,168.7,133.2
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,143.4,113.17
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,116.74,91.39
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,90.42,69.55
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,67.92,50.83
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,44.83,31.32
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,26.6,15.62
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.43,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.77,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.48,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,10.18,3.33
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,14.82,7.55
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,19.47,11.74
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,19.47,11.74
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,19.48,11.7
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,19.49,10.87
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,19.5,10.79
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,24.16,14.64
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,28.82,18.47
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,34.89,23.38
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,40.97,28.25
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,52.65,37.74
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,64.35,47.18
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,48.96,34.52
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,33.58,21.89
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,70.06,51.51
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,106.15,80.39
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,112.19,84.83
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,118.27,89.3
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,150.78,114.85
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,183.74,140.41
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,422.41,322.11
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,670.33,495.42
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,724.18,530.53
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,780.35,568.54
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,762.29,553.33
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,740.98,536.71
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,808.21,584.38
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,882.35,634.63
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,940.08,675.74
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,988.01,706.2
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,816.51,592.31
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,618.69,452.66
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,619.58,455.76
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,619.16,456.2
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,458.88,343.53
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,273.71,207.03
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,245.76,187.24
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,217.77,166.46
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,216.96,167.03
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,216.24,167.6
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,164.62,127.41
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,113.73,87.03
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,98.63,75.38
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,83.48,63.42
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,256.26,208.94
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,398.96,322.57
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,321.52,258.46
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,250.53,198.57
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,168.27,127.73
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,78.04,31.9
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,28.83,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,12.87,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,21.15,9.76
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,33.5,23.28
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,45.3,34.25
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,52.3,40.71
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,59.27,46.89
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,89.56,73.18
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,126.48,104.48
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,142.74,109.69
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,173.88,130.19
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,209.16,153.43
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,244.11,177.48
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,282.07,207.26
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,320.47,237.24
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,361.75,265.99
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,433.86,320.38
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,483.84,360.14
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,534.08,399.09
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,551.77,411.06
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,552.51,408.82
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,624.51,463.86
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,720.77,534.62
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,761.57,562.21
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,798.61,586.17
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,835.14,608.92
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,870.11,630.46
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,898.58,648.39
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,924.71,664.84
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,946.06,678.25
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,964.67,690.01
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,978.96,699.13
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,990.18,706.45
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,994.32,708.08
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,995.25,707.89
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,992.0,706.64
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,994.77,709.36
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,982.26,703.16
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,966.7,695.25
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,944.43,684.46
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,919.53,671.93
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,887.35,653.21
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,853.07,632.96
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,816.5,610.51
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,774.48,584.08
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,723.45,551.32
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,672.17,517.68
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,613.0,477.61
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,554.86,436.62
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,485.96,385.44
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,420.04,334.6
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,337.75,268.85
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,266.62,209.55
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,181.48,137.11
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,98.77,45.37
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,34.14,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,21.02,9.6
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,41.28,29.3
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,58.64,44.93
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,58.88,45.51
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,60.83,47.25
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,83.07,66.36
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,112.72,91.45
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,139.02,102.11
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,177.78,129.66
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,202.98,150.3
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,229.33,172.79
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,263.67,197.11
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,311.68,232.31
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,312.88,235.05
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,314.06,236.83
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,389.47,291.98
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,478.55,356.75
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,435.87,325.26
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,377.98,281.64
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,429.76,318.96
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,484.5,357.38
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,499.41,367.34
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,514.08,377.27
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,544.77,398.99
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,578.92,422.88
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,599.81,437.17
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,620.91,451.65
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,453.98,334.41
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,279.15,206.92
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,259.53,193.04
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,239.61,178.39
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,358.3,266.23
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,474.73,349.21
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,449.86,331.43
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,424.39,313.79
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,584.52,433.42
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,743.09,546.65
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,798.46,588.8
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,836.12,620.0
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,774.22,578.35
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,712.48,536.74
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,665.35,505.45
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,606.47,465.25
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,587.46,454.54
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,578.21,450.14
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,518.3,407.13
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,448.58,355.92
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,380.8,303.59
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,316.84,252.72
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,246.34,195.62
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,180.25,140.64
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,105.83,78.26
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,39.51,16.24
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,15.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,13.82,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,23.88,11.77
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,38.35,26.68
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,49.86,37.26
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,59.36,45.75
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,68.37,53.54
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,75.82,59.88
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,94.58,75.71
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,109.48,83.79
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,124.69,95.47
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,148.41,113.7
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,172.85,132.29
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,213.29,162.2
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,263.35,199.24
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,274.7,207.76
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,284.78,215.23
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,331.35,249.24
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,380.9,284.95
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,414.1,308.93
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,442.96,329.69
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,324.16,242.26
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,190.6,141.64
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,269.49,201.02
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,349.21,259.33
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,316.09,234.31
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,282.03,208.9
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,387.15,286.17
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,494.77,362.85
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,437.47,321.66
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,371.54,274.31
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,471.9,347.97
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,568.6,416.93
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,570.5,418.53
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,582.96,427.96
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,634.09,466.2
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,684.37,503.35
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,661.66,488.33
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,637.86,472.9
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,699.48,520.48
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,755.91,563.56
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,777.96,582.88
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,798.8,601.4
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,743.43,564.8
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,682.67,524.11
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,643.78,497.62
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,604.27,470.09
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,544.45,427.25
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,486.31,384.59
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,417.29,331.61
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,340.65,271.41
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,268.02,212.81
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,200.94,157.01
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,129.99,96.85
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,51.9,24.39
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,20.25,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
