Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,13.34,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,21.89,10.51
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,34.59,23.54
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,46.73,34.59
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,32.96,22.97
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,27.83,18.56
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,45.53,33.85
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,63.26,48.99
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,89.85,67.97
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,115.74,88.36
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,145.75,111.41
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,176.52,134.68
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,192.79,146.59
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,209.27,158.6
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,227.81,172.43
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,246.66,186.42
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,283.62,213.56
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,329.41,246.94
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,346.58,259.36
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,364.12,272.1
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,241.35,180.29
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,110.89,80.56
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,193.44,143.75
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,276.54,205.91
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,262.38,195.14
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,247.9,184.34
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,224.28,166.69
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,200.28,148.68
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,426.91,318.18
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,654.32,478.75
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,479.63,353.97
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,283.83,210.19
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,325.55,241.7
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,379.06,281.03
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,325.28,241.76
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,282.13,210.15
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,425.65,318.63
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,575.0,427.44
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,611.57,456.86
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,659.24,494.34
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,751.69,566.2
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,825.77,621.96
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,755.96,575.46
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,682.1,524.76
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,600.31,465.72
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,508.5,398.07
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,457.71,361.47
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,407.9,324.48
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,350.55,279.9
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,295.41,235.89
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,234.56,186.34
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,177.61,138.65
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,107.48,79.51
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,47.65,23.17
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,17.76,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,14.3,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,24.66,12.73
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,40.2,28.28
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,55.25,41.89
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,62.33,48.31
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,71.26,56.03
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,83.43,66.27
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,102.1,81.8
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,135.24,98.02
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,179.96,130.3
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,207.23,147.13
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,250.34,178.19
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,287.97,210.15
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,320.76,237.68
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,354.21,264.47
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,375.56,281.16
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,420.4,314.26
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,479.09,357.46
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,455.8,340.07
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,419.75,312.36
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,437.46,324.68
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,455.59,337.07
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,419.77,310.49
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,380.46,281.22
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,504.6,372.08
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,636.85,465.48
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,632.9,461.66
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,627.33,457.31
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,705.83,514.58
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,784.45,570.79
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,672.63,490.78
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,552.73,403.95
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,504.7,370.25
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,455.31,334.93
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,594.63,439.19
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,735.21,540.99
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,695.26,512.64
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,640.83,475.1
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,715.86,532.77
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,785.47,585.13
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,590.01,444.1
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,388.23,293.2
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,286.98,218.39
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,177.93,134.78
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,387.68,303.07
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,562.51,437.28
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,496.84,388.19
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,423.66,333.63
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,355.02,281.28
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,290.67,230.65
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,215.01,169.9
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,153.47,118.91
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,91.16,66.59
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.9,6.82
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.63,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.84,5.47
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,32.7,21.83
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,49.74,36.87
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,68.92,53.53
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,87.85,69.67
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,106.63,85.51
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,127.97,103.22
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,145.4,108.4
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,180.2,130.22
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,168.74,124.41
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,155.18,117.89
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,168.77,127.83
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,182.61,137.87
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,250.36,188.78
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,327.61,246.32
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,266.07,199.79
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,200.56,149.81
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,209.57,156.52
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,218.73,163.24
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,280.91,209.3
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,339.78,251.98
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,334.35,247.61
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,324.2,239.98
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,283.3,209.81
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,241.41,178.75
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,330.46,244.7
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,421.06,310.15
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,422.35,310.78
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,423.34,311.53
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,470.59,346.04
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,518.97,380.9
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,516.8,378.87
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,514.23,376.82
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,523.87,384.54
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,533.2,392.05
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,468.38,345.83
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,402.96,298.71
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,418.93,311.9
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,434.51,324.58
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,361.25,271.12
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,288.37,217.06
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,220.78,166.75
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,166.92,125.81
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,154.87,116.93
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,143.0,108.04
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,124.91,94.39
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,106.74,80.45
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,88.45,66.14
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,70.01,51.42
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,53.06,37.63
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,36.23,23.71
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,23.2,12.71
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.19,0.91
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,68.28,53.02
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,122.66,98.79
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,100.83,74.86
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,61.41,44.15
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,67.5,48.88
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,73.59,53.56
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,98.82,73.25
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,123.45,92.18
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,113.45,84.09
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,103.19,75.87
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,156.06,116.74
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,209.03,157.13
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,328.6,247.38
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,451.82,337.94
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,439.65,328.03
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,418.14,311.54
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,521.51,388.26
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,634.26,469.63
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,659.18,486.57
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,684.1,503.8
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,627.14,462.69
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,561.3,414.98
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,745.61,555.58
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,929.98,689.73
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,943.22,698.59
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,953.66,706.61
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,959.6,710.56
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,962.58,712.63
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,872.22,646.83
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,772.92,572.29
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,773.39,575.08
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,783.14,583.73
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,701.53,525.06
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,632.84,474.96
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,570.42,430.78
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,522.23,396.17
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,487.7,372.62
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,452.55,348.36
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,393.26,304.26
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,335.25,260.48
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,282.53,220.89
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,243.89,191.31
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,203.24,159.7
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,163.17,127.79
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,122.46,94.58
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,82.25,61.22
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,44.88,30.06
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,14.84,4.18
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.63,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,13.34,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,24.24,12.74
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,44.3,31.64
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,61.5,47.07
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,35.39,24.95
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,8.34,1.57
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.98,5.59
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,17.62,9.57
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,39.49,26.76
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,61.41,44.37
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,49.77,34.78
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,38.14,25.25
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,25.58,14.99
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.02,4.81
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,21.88,11.88
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,30.75,18.91
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,32.63,20.31
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,34.51,21.7
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,125.22,92.5
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,214.55,160.47
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,375.6,281.6
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,550.9,408.4
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,379.29,282.81
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,193.77,143.2
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,195.43,144.61
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,197.07,145.76
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,200.07,147.95
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,203.07,150.16
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,154.33,113.0
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,105.09,75.29
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,140.63,102.5
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,176.51,129.59
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,179.62,131.86
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,182.73,134.19
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,462.37,341.69
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,745.18,532.16
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,685.94,488.41
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,612.64,438.41
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,771.2,551.91
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,898.85,636.52
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,870.01,616.55
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,838.9,597.23
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,670.73,489.38
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,506.69,376.36
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,592.9,444.2
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,657.88,493.61
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,598.53,454.22
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,535.1,411.57
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,469.45,364.52
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,406.72,317.66
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,329.93,258.6
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,259.32,201.92
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,179.62,135.9
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,96.01,59.17
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,34.61,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,15.73,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,28.0,15.82
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,42.79,30.47
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,58.12,44.2
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,47.59,35.47
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,42.73,31.31
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,70.06,54.73
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,95.47,76.18
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,129.83,99.47
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,158.26,120.58
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,171.68,130.76
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,175.68,133.62
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,172.52,130.63
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,168.44,126.97
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,192.73,145.31
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,217.52,163.89
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,265.62,199.56
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,321.37,240.39
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,328.12,244.93
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,334.35,249.15
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,503.33,378.77
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,715.75,533.99
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,667.77,493.78
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,600.59,439.65
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,590.2,430.93
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,577.24,420.08
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,742.82,544.59
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,916.28,665.34
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,938.23,678.57
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,957.54,691.2
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,971.13,700.18
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,981.68,707.34
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,986.66,711.02
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,988.52,712.84
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,984.77,711.18
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,977.96,707.7
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,960.95,697.69
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,941.25,686.05
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,924.37,677.42
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,899.41,663.41
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,867.36,643.32
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,833.43,621.91
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,792.62,596.59
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,750.63,570.14
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,700.78,536.62
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,650.64,502.41
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,591.22,460.85
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,528.12,415.52
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,463.88,367.82
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,402.4,320.49
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,326.7,260.05
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,257.1,202.44
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,177.41,135.08
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,94.38,59.21
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,33.49,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,15.77,6.51
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,31.94,21.42
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,47.42,35.24
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,65.91,51.41
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,84.15,67.06
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,104.09,83.97
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,123.79,100.38
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,136.83,101.5
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,173.01,120.85
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,207.8,150.04
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,242.15,180.09
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,266.52,190.68
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,329.07,234.67
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,334.06,247.69
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,324.26,244.57
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,295.14,222.44
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,267.29,200.95
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,372.8,279.4
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,498.61,370.05
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,361.54,269.55
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,213.88,158.59
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,220.21,163.52
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,226.6,168.19
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,270.11,200.46
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,314.21,232.73
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,470.08,346.96
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,634.48,462.12
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,639.08,463.43
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,642.76,465.09
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,641.08,463.97
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,638.37,462.22
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,683.65,495.12
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,739.12,534.08
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,791.27,571.95
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,852.18,614.84
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,742.83,539.07
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,632.13,461.68
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,522.07,385.3
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,398.63,296.78
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,646.33,484.18
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,841.67,620.53
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,801.71,594.91
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,760.49,570.31
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,707.87,536.58
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,655.15,502.05
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,596.59,462.19
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,533.86,417.59
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,464.01,365.27
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,398.05,314.29
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,323.09,255.41
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,254.07,199.04
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,163.36,124.23
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,90.36,57.65
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,31.68,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.41,0.84
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,7.88,1.24
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.34,1.64
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,46.01,32.52
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,83.57,62.93
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,70.3,51.89
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,56.79,40.79
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,186.81,138.71
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,322.09,236.3
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,363.23,267.6
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,407.11,301.63
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,449.26,333.65
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,494.53,367.67
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,545.77,407.43
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,610.2,456.75
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,652.83,488.3
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,696.68,520.39
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,735.76,548.2
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,773.8,574.9
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,814.09,602.39
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,855.98,629.39
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,879.67,643.6
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,905.77,659.36
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,928.9,673.84
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,949.61,686.77
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,964.19,695.28
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,975.82,701.96
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,982.98,704.45
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,987.02,705.05
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,984.44,702.96
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,987.99,704.89
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,976.76,698.18
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,962.53,689.84
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,941.6,677.38
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,918.05,663.37
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,889.21,646.6
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,858.07,628.3
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,818.71,604.93
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,781.98,583.02
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,733.8,552.83
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,685.22,521.76
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,627.89,483.64
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,571.38,444.95
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,498.32,390.72
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,428.81,337.5
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,349.44,275.61
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,280.56,219.49
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,197.24,150.34
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,123.1,81.24
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,41.51,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,13.82,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,25.94,14.49
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,42.23,30.12
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,58.93,45.11
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,74.2,58.63
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,89.07,71.53
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,107.26,86.98
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,124.77,101.57
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,140.3,106.29
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,159.13,121.92
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,152.23,116.58
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,133.69,102.17
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,180.54,138.11
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,228.43,174.19
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,257.64,195.54
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,296.38,223.99
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,298.02,224.53
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,298.28,224.06
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,390.86,292.9
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,497.61,370.46
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,303.35,227.85
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,90.54,65.04
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,343.82,258.91
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,604.45,445.64
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,631.32,463.49
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,658.67,482.89
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,420.89,314.22
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,164.75,121.85
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,120.51,88.29
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,75.94,53.77
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,58.08,39.91
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,40.24,25.99
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,43.96,28.94
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,47.69,31.89
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,42.05,27.57
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,36.42,23.23
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,40.13,26.22
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,43.85,29.21
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,36.36,23.39
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,28.88,17.53
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,34.46,22.06
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,40.03,26.61
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,37.69,24.87
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,35.34,23.13
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,79.65,59.12
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,127.92,98.11
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,111.84,85.66
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,95.69,73.04
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,78.94,59.57
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,62.1,45.8
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,47.41,33.6
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,33.43,21.84
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,21.33,11.56
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.26,1.06
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.77,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,15.73,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,27.01,15.48
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,42.1,30.18
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,56.73,43.42
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,62.88,49.01
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,71.04,56.03
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,76.86,60.94
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,82.33,65.42
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,109.01,70.15
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,147.81,90.62
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,190.66,120.86
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,236.86,157.03
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,283.22,194.71
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,331.83,234.22
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,368.24,268.28
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,392.31,289.48
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,400.98,296.27
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,404.2,298.44
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,401.39,296.17
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,388.02,286.12
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,492.22,361.84
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,608.54,443.23
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,633.14,459.88
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,658.93,478.15
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,685.49,493.43
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,709.87,506.9
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,754.11,537.08
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,801.02,568.43
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,798.77,566.21
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,795.47,563.87
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,777.04,551.66
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,756.21,537.91
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,780.8,556.71
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,803.92,574.12
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,894.36,640.38
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,967.74,690.44
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,893.4,643.3
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,809.36,586.01
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,666.4,489.07
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,525.38,389.32
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,421.03,315.91
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,331.85,250.6
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,426.4,325.49
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,515.38,394.03
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,477.44,367.02
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,438.76,339.87
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,397.34,310.53
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,355.64,280.26
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,307.54,243.46
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,249.75,198.26
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,199.62,157.94
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,151.49,118.11
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,100.49,75.17
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,44.34,26.82
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,18.79,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
