Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.84
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.85
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,23.65,15.01
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,30.62,21.09
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,75.91,60.23
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,116.41,94.55
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,138.0,106.5
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,168.82,129.31
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,189.35,145.02
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,209.6,160.71
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,169.08,129.45
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,124.35,94.54
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,149.16,113.91
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,174.34,133.31
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,291.33,222.67
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,411.21,311.53
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,376.84,285.35
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,328.91,248.98
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,398.01,300.11
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,470.68,352.5
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,438.37,327.92
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,402.9,301.29
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,619.51,467.16
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,856.33,631.68
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,885.75,647.35
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,913.1,663.07
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,937.48,676.51
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,959.44,688.04
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,891.52,641.58
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,797.98,572.66
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,817.95,587.93
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,845.2,606.52
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,931.98,670.4
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,994.65,711.05
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,819.75,595.91
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,612.62,448.46
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,794.91,585.66
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,928.75,677.08
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,909.08,664.41
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,878.67,646.48
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,734.86,551.45
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,576.05,437.48
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,654.98,500.86
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,706.59,539.17
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,654.42,503.95
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,599.63,466.92
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,535.52,420.95
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,473.63,374.08
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,398.65,315.63
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,328.78,258.75
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,243.76,187.92
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,168.72,117.27
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,61.37,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.39,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,23.91,13.28
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,40.46,29.06
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,56.93,43.97
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,74.47,59.48
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,91.66,74.32
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,103.38,84.3
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,111.52,91.0
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,99.55,64.0
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,125.81,67.37
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,173.01,101.95
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,222.7,142.94
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,280.11,191.7
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,332.2,236.63
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,383.14,280.26
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,434.67,323.36
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,467.94,351.77
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,493.01,370.45
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,499.42,375.26
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,503.95,377.79
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,573.46,429.19
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,654.38,487.72
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,622.82,462.61
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,580.23,429.51
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,715.6,534.62
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,864.88,640.49
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,893.82,658.23
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,920.44,675.29
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,833.17,612.24
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,718.5,523.78
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,797.7,581.22
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,878.67,637.41
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,946.46,688.66
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,994.24,719.92
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,991.55,718.05
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,985.72,714.77
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,848.28,623.16
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,683.79,504.05
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,687.19,510.67
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,688.01,514.39
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,788.72,591.78
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,863.46,644.4
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,620.14,473.24
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,354.31,271.76
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,228.73,176.97
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,102.11,76.78
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,89.51,67.28
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,76.89,57.44
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,64.24,47.3
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,52.06,37.38
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,40.87,28.18
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,29.7,18.83
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,19.94,10.54
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.19,1.98
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,13.34,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.23,12.03
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,29.94,20.1
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,37.2,26.84
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,60.04,46.97
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,90.32,73.23
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,89.65,72.4
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,86.61,69.45
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,124.85,96.07
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,168.79,128.94
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,202.85,153.71
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,233.42,176.04
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,267.19,201.49
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,303.13,228.65
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,306.71,232.31
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,296.42,224.68
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,355.92,268.7
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,429.1,322.43
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,501.31,376.83
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,588.46,442.12
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,632.01,473.67
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,675.53,504.96
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,682.72,509.59
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,688.57,513.11
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,665.18,493.59
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,636.51,470.1
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,611.21,451.57
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,583.11,430.83
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,619.55,457.79
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,656.68,484.89
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,680.93,503.83
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,704.84,522.68
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,768.14,570.48
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,831.04,617.44
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,847.38,629.9
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,861.39,641.08
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,662.56,497.9
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,449.31,338.7
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,359.97,273.61
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,259.18,197.68
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,430.84,332.88
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,588.72,452.82
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,504.67,390.09
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,436.67,339.17
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,481.91,377.05
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,505.84,398.33
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,462.48,366.75
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,418.54,334.33
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,369.94,296.6
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,322.0,258.47
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,266.82,213.8
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,214.4,170.02
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,153.93,118.62
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,97.93,67.7
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,44.86,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,14.77,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,24.21,13.47
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.28,22.74
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,42.53,31.19
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,47.35,35.59
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,51.91,39.55
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,54.11,41.32
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,56.15,42.86
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,87.0,48.51
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,132.14,72.93
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,184.52,111.12
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,234.31,151.33
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,284.84,194.12
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,337.58,239.06
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,389.38,283.55
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,447.42,331.83
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,498.79,373.53
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,550.39,414.25
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,599.43,452.89
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,647.83,490.17
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,693.54,523.72
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,738.06,555.61
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,718.93,537.29
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,686.89,508.78
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,783.67,584.18
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,891.73,660.43
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,773.43,574.04
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,624.93,459.21
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,663.72,488.19
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,703.17,516.71
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,617.12,454.57
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,518.52,382.88
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,793.22,590.83
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,1032.18,754.73
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,1030.54,751.93
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,1025.6,748.84
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,1013.61,741.99
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,998.62,733.41
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,978.92,722.75
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,956.39,710.2
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,928.64,692.76
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,906.46,679.16
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,868.51,655.28
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,828.81,630.07
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,748.41,574.61
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,667.81,518.18
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,611.38,478.91
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,555.95,438.26
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,498.1,395.1
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,441.33,351.36
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,372.56,297.61
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,304.74,242.42
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,226.92,176.8
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,157.57,112.59
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,72.97,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,13.82,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.2,12.83
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,30.42,20.52
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,37.26,26.9
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,41.12,30.47
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,44.78,33.67
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,46.62,35.16
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,53.45,40.89
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,86.46,46.95
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,133.62,72.39
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,182.35,107.7
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,233.71,149.46
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,285.66,193.42
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,345.6,243.56
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,398.19,288.52
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,451.42,333.09
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,503.02,374.67
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,554.48,414.84
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,604.03,453.16
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,652.8,489.88
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,698.62,522.73
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,742.99,553.47
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,784.57,580.97
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,824.26,606.92
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,860.62,630.39
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,894.79,652.25
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,924.06,670.76
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,950.83,687.59
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,973.64,700.8
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,993.61,712.2
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,1008.61,721.5
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,1020.4,728.86
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,1026.92,733.43
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,1030.12,736.05
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,1028.49,735.34
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,1023.58,732.72
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,1010.13,724.82
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,993.73,715.21
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,973.66,704.76
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,950.82,692.57
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,921.4,674.71
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,897.72,660.68
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,860.07,636.5
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,820.71,611.15
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,773.98,580.94
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,726.38,549.77
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,674.1,515.47
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,619.0,478.31
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,553.72,432.61
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,490.63,385.73
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,414.96,327.66
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,344.24,270.85
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,256.61,198.24
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,178.97,127.82
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,81.95,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,15.25,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,25.01,14.17
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,35.24,24.46
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,45.04,33.39
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,51.69,39.37
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,56.87,43.85
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,59.61,46.06
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,62.14,47.99
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,92.52,53.52
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,136.4,77.07
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,182.17,109.54
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,230.84,148.08
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,285.65,193.17
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,336.89,235.81
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,387.1,277.59
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,438.36,319.29
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,488.51,358.61
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,538.76,396.8
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,555.4,408.43
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,559.81,409.3
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,584.63,425.56
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,607.19,439.65
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,605.68,437.74
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,603.07,434.91
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,731.23,530.58
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,871.62,626.75
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,900.41,643.75
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,926.97,660.35
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,862.36,615.42
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,776.22,551.0
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,894.09,637.02
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,996.54,703.39
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,915.87,651.33
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,806.54,574.89
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,918.44,656.37
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,998.47,708.21
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,988.29,702.55
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,975.05,695.97
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,842.88,611.77
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,683.82,500.87
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,795.25,585.69
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,880.51,644.51
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,750.34,557.55
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,603.67,453.49
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,668.24,504.52
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,711.52,536.09
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,655.67,498.91
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,600.37,461.99
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,532.98,414.49
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,468.23,366.68
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,393.07,308.56
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,322.79,251.99
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,235.63,180.59
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,161.43,114.62
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,75.6,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.84,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.8,14.69
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.59,26.24
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,48.85,36.37
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,55.36,42.17
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,61.55,47.47
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,65.24,50.45
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,68.27,52.77
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,96.92,57.73
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,138.89,80.28
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,183.56,112.12
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,231.27,150.08
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,279.54,190.22
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,329.56,232.0
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,383.59,276.72
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,433.52,317.66
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,465.18,343.61
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,482.45,356.0
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,445.64,329.42
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,394.24,291.02
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,498.3,367.47
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,627.53,458.75
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,699.6,512.69
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,789.59,577.41
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,821.81,597.78
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,851.39,616.77
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,879.91,635.01
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,906.46,651.94
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,927.69,665.86
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,946.42,678.28
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,960.5,687.4
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,971.69,694.79
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,978.44,699.94
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,982.16,703.31
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,979.35,702.23
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,973.56,699.42
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,960.3,691.96
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,944.23,682.84
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,928.53,675.4
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,904.51,662.51
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,698.4,520.77
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,481.09,361.29
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,639.41,484.86
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,760.83,575.58
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,711.82,541.69
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,662.62,508.54
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,605.11,468.76
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,543.58,425.09
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,479.47,377.27
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,418.04,330.06
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,345.71,273.5
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,278.65,219.08
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,202.19,155.68
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,123.26,87.56
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,57.14,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.65,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.98,13.99
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.79,25.53
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,48.07,35.69
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,54.6,41.52
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,60.81,46.84
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,64.41,49.75
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,67.48,52.1
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,95.64,56.76
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,137.28,78.99
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,181.53,110.48
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,228.82,148.09
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,276.92,187.95
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,332.15,233.51
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,380.92,274.41
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,430.82,315.48
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,479.87,354.39
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,529.4,392.57
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,577.08,429.24
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,624.38,464.81
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,609.3,450.09
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,572.32,418.38
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,673.22,495.89
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,789.44,580.33
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,824.04,601.71
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,856.8,622.31
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,885.0,640.8
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,911.07,657.92
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,800.63,580.66
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,657.15,474.11
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,690.14,498.75
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,723.04,522.28
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,626.61,454.73
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,516.56,376.71
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,410.34,301.72
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,292.8,216.29
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,292.17,216.52
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,291.56,216.49
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,503.13,377.04
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,701.32,520.54
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,459.22,346.1
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,213.18,159.77
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,393.23,301.17
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,557.88,424.69
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,619.82,473.13
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,662.66,507.89
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,605.15,467.43
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,543.42,423.53
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,479.52,376.67
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,418.33,330.31
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,345.96,273.53
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,278.83,218.97
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,202.53,155.7
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,123.55,87.86
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,57.44,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.25,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,24.2,13.37
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.67,22.89
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,43.43,31.71
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,48.19,36.02
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,52.69,39.89
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,55.24,42.02
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,57.59,43.91
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,119.49,81.77
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,179.57,131.97
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,213.82,155.6
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,244.82,177.66
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,282.58,207.72
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,309.9,229.3
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,349.06,258.08
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,402.54,297.75
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,449.83,332.8
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,532.48,394.75
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,537.78,397.93
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,525.52,386.3
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,514.9,377.24
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,491.79,358.94
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,628.87,463.21
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,792.02,578.98
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,780.43,565.94
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,755.16,542.21
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,769.05,551.52
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,780.42,558.84
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,873.58,626.6
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,958.59,681.06
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,973.6,690.06
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,985.58,697.86
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,991.97,702.27
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,995.22,704.88
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,993.31,704.39
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,988.27,702.11
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,882.89,635.02
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,748.32,540.74
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,855.12,621.81
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,929.52,673.35
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,899.48,654.65
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,867.37,635.42
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,829.63,611.6
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,790.31,586.6
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,745.12,557.67
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,695.87,525.51
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,641.05,489.28
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,586.81,452.59
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,517.85,402.8
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,451.84,353.49
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,374.18,293.64
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,307.09,239.63
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,224.85,172.2
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,152.08,108.81
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,72.53,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,15.73,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,27.05,15.49
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,38.36,26.7
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,50.37,37.47
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,57.57,43.87
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,64.42,49.73
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,69.39,53.91
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,73.03,56.84
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,100.85,62.06
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,141.6,84.26
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,184.5,114.83
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,230.58,151.49
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,277.36,190.39
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,326.05,231.07
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,373.69,273.72
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,406.06,301.5
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,395.37,294.58
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,371.18,276.25
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,470.1,352.14
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,615.95,461.16
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,622.92,462.08
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,614.69,451.51
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,689.65,509.21
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,776.96,574.5
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,760.66,557.15
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,735.83,533.9
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,811.79,590.99
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,894.06,648.47
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,914.93,661.62
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,933.41,673.69
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,947.34,682.56
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,958.44,689.71
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,963.67,693.49
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,965.96,695.54
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,968.66,697.67
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,962.31,694.05
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,942.13,681.63
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,919.56,667.82
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,897.14,654.15
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,872.45,639.01
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,771.59,569.74
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,665.99,495.65
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,481.77,363.99
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,305.62,231.6
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,477.46,367.26
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,620.73,475.75
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,563.47,434.44
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,507.58,394.45
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,443.24,346.47
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,381.72,299.34
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,300.43,236.29
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,235.81,184.11
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,164.7,125.6
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,90.41,63.21
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,41.68,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
