Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,15.73,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,27.02,15.36
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,41.74,29.46
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,56.0,42.25
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,62.47,48.05
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,71.01,55.34
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,76.85,60.24
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,82.32,64.71
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,135.25,95.06
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,182.01,131.46
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,199.05,146.55
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,215.31,161.69
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,256.36,190.37
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,312.71,231.09
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,355.98,262.57
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,416.6,307.67
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,443.41,328.24
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,479.11,355.11
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,518.1,383.53
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,558.15,411.61
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,565.44,415.09
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,571.85,417.48
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,627.27,457.86
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,692.82,504.51
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,724.97,526.47
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,759.8,550.19
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,795.84,574.15
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,831.76,597.78
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,810.4,582.72
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,786.61,566.3
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,796.43,573.58
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,804.68,579.65
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,848.3,610.26
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,884.58,635.79
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,890.67,640.81
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,894.22,644.5
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,882.56,638.37
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,868.23,630.68
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,855.72,624.27
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,840.08,615.84
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,817.22,602.46
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,796.84,590.63
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,690.35,517.05
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,580.29,439.31
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,538.82,411.05
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,497.07,381.77
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,450.43,348.82
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,404.04,315.33
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,394.01,309.18
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,391.34,307.37
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,320.03,251.62
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,243.57,190.5
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,172.04,131.57
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,106.48,75.53
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,50.4,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,15.73,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,27.05,15.34
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,37.99,26.25
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,49.64,36.67
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,54.62,41.17
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,59.46,45.3
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,62.46,47.8
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,65.24,50.02
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,91.2,52.88
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,132.2,73.96
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,177.19,105.83
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,225.09,143.82
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,286.28,199.47
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,334.04,242.04
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,370.6,271.61
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,404.39,298.25
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,450.42,332.68
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,531.4,393.79
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,578.66,429.95
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,625.39,464.93
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,616.85,454.59
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,589.35,429.31
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,614.51,446.74
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,639.25,463.42
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,531.79,386.11
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,410.76,297.74
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,656.27,481.94
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,909.28,654.33
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,838.68,603.15
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,746.97,533.68
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,769.98,550.8
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,792.04,566.61
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,900.46,646.56
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,985.05,703.33
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,982.88,702.01
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,977.66,699.54
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,792.53,575.66
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,574.64,418.21
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,685.7,503.03
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,790.84,580.41
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,677.36,500.65
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,581.96,432.42
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,580.82,435.35
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,575.93,435.11
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,522.63,397.48
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,469.93,359.94
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,427.88,330.47
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,385.61,300.13
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,337.72,264.03
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,290.82,227.83
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,238.52,186.76
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,188.41,146.2
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,124.76,94.0
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,73.86,50.8
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,34.33,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,16.2,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,27.77,15.86
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,42.47,30.05
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,54.3,40.79
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,62.9,48.42
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,71.07,55.4
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,76.55,60.01
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,81.7,64.2
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,133.23,94.82
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,180.17,134.44
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,173.01,130.0
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,164.28,124.8
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,193.47,146.59
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,223.6,168.81
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,245.22,184.41
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,259.41,194.28
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,267.13,199.3
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,266.3,197.91
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,364.83,270.52
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,470.43,346.4
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,457.07,335.09
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,444.01,324.26
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,441.56,322.41
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,438.03,319.73
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,421.38,307.17
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,403.51,293.77
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,561.32,408.49
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,728.35,524.86
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,842.11,608.75
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,950.79,682.36
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,965.83,692.14
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,977.91,700.79
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,899.03,648.49
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,792.48,570.98
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,902.45,653.77
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,981.62,707.97
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,970.35,701.33
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,965.1,699.36
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,945.62,689.0
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,923.48,676.99
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,893.67,658.71
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,861.77,638.98
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,824.46,616.08
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,789.66,594.72
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,742.46,563.42
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,694.81,531.45
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,639.86,494.05
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,585.52,456.29
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,521.05,408.18
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,458.9,360.5
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,384.98,303.05
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,313.21,245.3
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,231.64,178.1
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,159.33,115.43
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,76.93,8.2
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,16.2,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,28.81,16.54
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,44.6,31.68
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,60.9,46.19
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,71.43,55.45
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,77.01,60.2
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,83.38,65.54
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,89.36,70.4
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,112.44,72.91
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,148.73,91.37
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,190.31,120.44
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,235.35,155.52
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,278.01,190.11
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,325.09,228.89
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,373.57,269.62
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,427.95,314.03
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,475.61,352.21
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,525.05,390.88
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,572.14,427.46
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,618.94,462.99
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,665.35,496.71
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,709.25,527.96
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,748.61,555.47
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,786.38,580.62
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,822.61,603.53
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,857.28,625.17
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,885.9,643.29
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,912.33,660.11
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,935.17,673.43
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,955.52,685.09
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,970.67,694.56
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,982.84,702.16
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,989.95,706.61
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,993.93,709.16
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,992.26,708.22
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,987.49,705.43
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,977.15,699.21
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,963.89,691.25
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,944.75,679.61
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,931.6,672.0
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,903.86,655.18
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,873.87,636.97
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,836.55,614.51
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,797.61,590.77
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,756.22,565.31
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,710.48,536.39
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,655.71,500.06
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,601.42,463.25
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,539.21,419.0
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,478.98,374.17
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,405.56,317.92
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,336.71,262.92
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,250.52,192.53
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,177.57,129.2
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,85.19,13.21
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,16.2,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,27.79,15.78
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,38.83,26.92
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,50.47,37.35
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,55.43,41.85
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,60.45,46.14
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,63.41,48.61
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,66.16,50.81
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,90.89,52.92
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,131.92,73.6
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,177.34,105.63
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,225.72,143.97
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,278.44,187.47
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,328.59,229.54
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,378.99,271.74
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,430.32,313.74
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,485.07,357.12
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,534.93,395.88
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,582.8,432.9
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,630.06,468.59
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,674.27,500.48
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,717.33,530.78
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,757.25,558.0
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,795.43,583.41
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,830.53,605.36
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,863.5,625.7
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,892.08,644.29
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,918.39,661.38
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,940.54,675.76
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,960.09,688.51
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,975.37,698.32
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,987.63,706.27
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,994.32,710.73
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,997.84,713.31
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,996.7,713.02
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,992.45,710.89
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,980.23,703.74
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,965.19,694.92
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,954.48,688.78
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,932.26,675.19
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,903.67,657.78
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,872.87,638.9
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,835.72,616.47
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,796.95,592.74
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,754.48,565.23
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,707.52,534.25
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,653.24,498.05
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,599.45,461.43
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,535.85,416.01
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,474.37,370.26
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,401.03,314.43
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,332.27,259.81
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,246.73,189.79
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,173.86,126.71
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,83.88,15.98
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,15.73,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.87,14.25
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,36.09,24.69
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,45.88,33.61
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,49.71,37.14
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,52.13,39.22
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,54.33,40.98
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,56.38,42.51
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,83.0,45.46
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,131.54,71.45
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,178.43,104.51
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,228.03,143.96
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,277.33,185.16
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,328.94,228.64
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,386.62,276.87
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,438.69,320.09
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,489.19,360.54
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,539.88,399.93
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,588.56,436.56
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,636.53,471.55
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,682.07,503.98
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,726.4,534.64
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,767.11,561.38
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,805.98,586.64
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,841.97,608.52
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,875.84,628.77
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,905.35,647.0
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,932.43,663.56
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,955.18,676.23
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,975.19,687.13
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,991.26,696.98
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,1004.2,704.95
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,1011.45,709.47
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,1015.43,712.1
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,1014.09,711.56
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,1009.5,709.15
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,999.74,703.67
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,986.9,696.41
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,968.57,687.22
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,947.44,676.33
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,920.14,660.53
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,890.44,643.17
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,854.88,621.19
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,825.01,602.92
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,780.48,574.98
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,734.92,546.06
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,682.06,512.07
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,629.29,477.35
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,571.04,437.9
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,511.65,395.29
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,440.21,341.82
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,373.09,289.14
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,288.26,220.7
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,212.4,155.25
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,102.73,23.98
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,15.25,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,25.05,13.57
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,35.69,24.29
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,45.87,33.46
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,51.37,38.39
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,56.27,42.59
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,59.05,44.9
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,61.62,46.96
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,116.29,77.9
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,172.06,120.35
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,208.59,147.37
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,244.91,175.67
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,270.43,188.16
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,328.21,228.7
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,377.98,269.9
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,428.81,310.85
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,478.41,349.09
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,532.63,388.98
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,580.13,422.62
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,627.09,454.43
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,671.9,483.41
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,715.82,510.46
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,756.24,536.77
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,795.02,561.23
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,828.98,582.05
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,860.53,601.28
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,890.11,620.48
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,917.57,638.4
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,940.63,653.65
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,961.22,667.51
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,976.63,677.62
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,989.05,686.05
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,996.42,691.56
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,1000.65,695.32
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,999.23,695.13
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,994.68,693.21
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,982.61,687.46
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,976.71,685.69
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,956.86,674.65
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,934.32,662.12
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,904.08,644.73
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,871.73,625.96
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,833.95,604.27
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,798.88,584.13
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,749.66,553.06
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,700.14,521.4
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,644.65,485.6
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,589.75,449.27
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,521.07,400.18
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,455.21,351.6
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,378.14,294.19
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,311.15,241.82
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,229.03,175.25
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,156.14,113.41
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,76.63,18.66
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.48,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,20.43,9.98
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,38.83,26.97
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,56.82,42.9
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,72.19,56.3
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,88.75,70.38
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,108.27,86.61
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,127.27,102.04
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,151.37,113.52
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,172.88,127.31
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,207.5,150.87
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,248.18,179.77
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,279.24,202.32
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,322.25,234.26
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,338.44,249.09
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,344.34,254.83
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,407.24,300.05
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,520.58,382.83
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,477.1,351.46
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,418.42,306.24
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,527.73,386.87
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,660.9,481.48
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,689.89,500.77
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,717.43,519.57
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,745.73,538.92
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,773.16,557.52
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,836.32,605.73
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,903.5,651.93
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,926.2,666.48
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,938.54,674.78
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,961.95,689.99
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,974.55,698.22
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,854.87,616.42
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,707.42,509.44
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,858.42,621.06
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,982.2,704.7
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,972.82,698.59
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,960.46,691.84
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,940.87,681.11
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,918.64,668.75
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,755.62,559.31
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,588.63,438.31
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,701.89,526.18
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,791.72,590.67
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,747.23,561.04
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,701.85,531.48
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,647.77,495.42
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,594.16,458.93
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,532.84,414.21
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,473.37,369.27
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,400.78,313.85
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,332.67,259.7
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,249.75,192.27
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,179.22,131.49
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,86.67,24.02
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,14.77,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,24.26,12.9
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,34.53,23.42
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,44.35,32.3
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,49.88,37.28
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,54.64,41.37
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,57.49,43.68
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,60.12,45.69
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,84.82,48.88
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,126.5,69.99
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,171.12,100.99
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,223.86,142.19
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,271.55,181.43
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,321.4,222.72
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,359.99,259.83
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,386.37,283.33
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,340.94,250.99
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,289.29,212.88
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,426.12,315.76
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,618.02,454.01
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,617.02,447.99
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,604.44,433.63
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,684.16,493.78
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,783.9,563.45
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,668.62,479.94
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,526.07,373.81
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,713.94,511.67
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,907.98,639.24
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,931.88,651.4
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,953.33,663.8
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,865.11,606.25
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,752.02,525.84
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,884.0,621.36
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,993.39,691.75
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,992.34,691.26
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,988.15,690.11
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,971.44,681.32
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,961.51,676.93
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,942.5,666.84
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,920.86,655.17
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,891.47,638.51
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,859.96,620.41
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,826.97,602.01
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,788.24,579.52
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,741.38,550.03
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,694.03,519.73
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,638.95,483.6
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,584.44,446.87
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,520.0,401.32
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,457.85,355.82
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,380.21,297.18
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,312.87,244.0
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,231.75,177.81
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,159.64,116.45
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,78.71,22.85
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,15.25,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,26.25,14.3
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,36.12,24.72
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,46.67,34.26
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,52.89,39.75
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,58.94,44.85
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,61.98,47.29
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,64.79,49.44
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,88.87,52.6
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,130.24,73.52
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,174.28,103.89
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,221.36,140.49
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,268.92,179.38
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,323.47,223.78
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,372.6,263.77
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,422.89,303.63
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,471.85,341.34
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,521.14,377.94
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,568.59,413.03
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,615.74,446.89
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,661.54,478.24
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,704.19,506.66
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,743.97,533.56
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,782.2,558.1
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,818.03,580.19
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,852.32,601.16
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,881.04,619.31
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,907.58,636.13
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,853.4,599.9
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,778.44,544.84
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,748.42,525.1
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,707.99,498.06
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,752.74,529.75
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,788.89,555.27
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,760.89,536.85
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,731.35,517.81
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,691.81,492.26
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,638.0,457.08
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,805.72,579.2
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,926.01,659.62
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,907.16,648.0
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,877.62,630.74
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,840.69,609.52
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,802.08,586.97
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,758.02,559.57
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,713.01,531.1
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,662.7,498.9
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,609.29,463.7
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,548.61,422.04
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,489.67,379.12
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,417.73,324.95
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,350.21,271.88
