Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,268.72,205.62
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,195.59,142.95
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,93.12,29.48
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,14.3,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.48,12.03
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.78,22.63
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,43.63,31.52
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,49.02,36.37
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,53.09,39.87
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,55.63,41.91
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,57.98,43.7
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,82.62,47.21
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,125.37,68.75
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,170.34,99.84
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,223.35,141.28
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,271.19,180.81
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,321.09,222.41
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,370.88,263.7
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,421.73,304.9
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,471.22,344.07
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,525.17,385.17
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,572.74,421.6
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,619.84,456.86
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,663.71,488.14
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,706.52,517.92
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,746.67,545.45
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,785.21,570.95
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,821.34,593.49
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,855.75,614.71
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,885.32,633.92
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,912.66,651.69
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,935.43,666.53
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,955.65,679.8
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,971.6,690.15
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,984.55,698.68
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,992.42,704.38
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,997.12,708.22
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,996.14,708.28
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,992.0,706.49
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,977.68,698.3
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,960.71,688.56
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,950.42,684.38
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,928.55,672.65
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,899.44,655.11
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,868.19,636.13
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,831.47,614.15
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,793.12,590.86
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,750.36,563.24
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,703.06,532.08
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,648.75,495.92
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,594.93,459.3
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,530.8,412.43
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,468.87,365.67
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,395.89,310.1
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,324.2,253.4
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,244.03,187.61
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,172.84,126.57
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,84.73,27.71
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,14.3,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.5,11.93
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.8,22.63
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,43.66,31.53
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,48.22,35.68
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,51.52,38.53
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,54.14,40.65
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,56.58,42.51
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,79.12,44.22
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,121.37,64.61
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,172.22,100.38
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,220.66,138.74
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,269.21,179.09
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,320.15,221.88
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,376.9,268.74
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,428.13,310.54
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,478.13,350.42
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,528.45,389.35
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,576.64,425.59
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,624.2,460.31
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,669.45,492.59
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,713.57,523.29
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,754.61,550.79
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,793.91,576.74
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,749.59,541.71
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,688.82,491.84
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,723.4,516.48
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,758.89,541.11
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,758.77,540.24
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,756.48,538.11
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,878.87,628.46
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,987.24,700.48
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,995.22,705.55
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,1000.04,709.47
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,998.68,708.99
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,994.16,706.67
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,838.46,604.19
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,649.81,469.38
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,815.51,592.58
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,933.78,673.19
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,913.02,660.29
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,881.76,641.47
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,845.38,620.22
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,807.31,597.6
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,760.2,568.61
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,716.26,541.3
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,662.36,505.56
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,608.86,469.34
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,543.16,421.92
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,479.94,374.2
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,406.92,318.63
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,338.37,264.27
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,251.77,193.6
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,178.69,131.02
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,87.3,29.83
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,14.3,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.53,11.91
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,33.04,22.1
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,42.16,30.4
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,61.33,46.95
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,88.47,69.88
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,95.73,75.78
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,102.74,81.3
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,113.63,77.48
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,149.66,95.5
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,189.53,123.17
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,231.45,155.33
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,276.52,195.26
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,316.16,229.35
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,350.26,256.08
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,383.49,281.66
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,438.41,321.67
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,497.78,365.24
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,545.74,400.64
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,594.48,436.02
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,627.44,458.55
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,658.12,478.99
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,666.7,484.53
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,674.14,489.02
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,726.81,525.94
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,780.03,562.68
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,843.85,612.08
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,906.44,655.16
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,883.57,638.73
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,844.32,606.25
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,915.63,662.49
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,973.04,702.86
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,930.99,674.97
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,869.15,628.2
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,894.16,647.27
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,916.47,664.07
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,877.9,638.74
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,837.39,612.29
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,596.5,443.32
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,344.82,256.89
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,592.87,448.41
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,821.88,615.03
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,619.78,467.93
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,408.33,309.35
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,380.73,290.69
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,352.35,270.59
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,282.27,218.04
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,226.7,175.51
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,195.12,151.5
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,163.74,127.05
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,130.97,100.85
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,98.56,74.4
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,62.38,44.45
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,32.7,19.71
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.32,0.82
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,14.77,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,25.42,13.08
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,39.09,27.07
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,49.85,36.93
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,67.08,51.94
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,81.13,63.94
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,95.82,76.34
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,117.57,94.46
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,131.52,100.5
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,146.11,111.3
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,159.52,121.38
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,172.87,131.42
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,197.76,149.89
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,223.41,168.8
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,293.58,219.75
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,383.98,286.43
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,412.14,307.43
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,429.08,319.6
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,442.18,329.13
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,452.83,336.54
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,408.9,304.06
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,352.86,262.24
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,261.1,194.36
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,161.01,118.86
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,266.89,198.4
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,373.98,276.26
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,524.12,386.28
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,680.64,496.8
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,411.87,305.85
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,124.85,90.44
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,121.63,88.32
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,118.38,85.88
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,200.55,148.52
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,284.17,211.02
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,281.5,209.06
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,278.79,207.3
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,223.26,166.07
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,167.8,124.36
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,150.39,111.51
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,133.0,98.48
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,107.89,79.27
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,83.01,60.04
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,90.07,65.8
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,97.41,71.78
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,52.57,36.48
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,17.64,8.67
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,26.92,16.31
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,22.73,12.95
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,18.54,9.56
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.82,6.53
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,11.11,3.45
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.87,0.72
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,14.3,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,24.66,12.38
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.81,24.33
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,47.56,34.97
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,54.13,40.88
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,60.4,46.29
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,63.94,49.27
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,66.66,51.46
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,71.44,47.09
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,81.76,60.53
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,154.23,112.47
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,237.28,171.78
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,260.03,181.31
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,316.05,220.35
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,365.62,261.78
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,416.28,303.19
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,357.8,265.29
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,286.96,212.85
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,419.0,313.11
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,614.15,455.71
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,658.2,486.53
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,701.08,516.65
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,741.44,544.35
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,780.19,570.06
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,812.86,590.37
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,842.68,608.69
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,796.46,574.18
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,733.68,524.57
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,786.16,561.99
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,842.89,601.13
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,912.17,653.14
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,967.52,690.16
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,883.05,633.01
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,771.49,551.99
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,884.55,636.19
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,980.53,700.64
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,971.03,694.75
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,958.61,687.93
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,939.84,676.79
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,918.43,664.05
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,890.46,647.05
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,860.24,628.59
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,814.4,600.23
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,764.41,568.76
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,718.93,539.11
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,672.35,508.25
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,610.56,465.9
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,544.43,418.93
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,486.1,376.63
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,429.46,334.27
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,362.89,283.42
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,300.55,233.94
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,225.95,173.3
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,158.87,116.37
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,78.82,28.62
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,13.34,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.96,10.3
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,31.13,20.45
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,40.5,28.97
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,43.72,31.98
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,46.85,34.71
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,61.95,47.49
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,76.47,59.53
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,125.07,89.29
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,169.1,124.03
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,193.95,135.07
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,235.5,160.32
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,278.36,194.32
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,320.93,228.0
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,356.86,253.27
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,422.12,301.82
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,472.04,340.74
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,522.03,378.51
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,570.06,414.53
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,617.49,449.15
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,629.6,454.14
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,629.6,449.51
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,661.5,470.95
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,692.7,491.36
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,768.57,545.87
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,851.65,599.43
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,881.37,617.18
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,908.85,633.96
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,931.3,646.29
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,951.18,657.06
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,966.82,667.22
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,979.45,675.68
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,986.52,680.89
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,990.44,684.35
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,990.21,684.86
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,986.86,683.63
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,952.85,663.69
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,899.15,629.23
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,919.44,645.98
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,921.98,648.71
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,894.16,633.08
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,864.13,616.22
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,795.26,574.64
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,717.09,525.61
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,647.23,479.21
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,579.81,433.16
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,533.15,402.31
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,486.1,370.24
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,432.55,332.18
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,380.2,293.78
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,321.12,249.15
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,265.02,205.07
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,189.17,144.21
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,130.03,94.38
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,62.39,21.75
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.34,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.1,10.79
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,38.31,26.16
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,53.04,39.25
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,61.02,46.34
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,70.78,54.66
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,77.38,60.08
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,83.59,64.99
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,103.49,67.93
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,142.79,87.19
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,182.75,113.41
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,226.75,146.16
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,271.38,181.2
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,318.49,218.38
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,365.17,255.25
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,413.39,292.43
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,460.44,328.04
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,508.09,363.03
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,554.05,396.99
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,600.07,430.25
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,643.1,461.08
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,685.24,490.79
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,724.33,517.82
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,761.71,543.38
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,799.11,567.46
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,836.11,590.21
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,865.2,608.63
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,892.3,625.84
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,846.09,596.0
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,789.81,556.25
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,798.12,561.94
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,798.39,562.07
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,797.46,562.46
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,794.81,561.79
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,712.12,507.08
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,616.08,442.26
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,369.36,270.77
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,110.78,79.0
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,113.65,81.78
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,116.55,84.35
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,66.68,46.24
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,17.68,8.22
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,26.05,14.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.59
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,29.28,17.65
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,24.15,13.69
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,15.78,7.06
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.42,0.35
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,6.02,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.63,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.7,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.78,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.85,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,12.87,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,21.17,9.27
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.55,20.69
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,41.48,29.77
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,47.28,35.02
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,51.85,38.99
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,85.92,67.84
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,118.65,94.96
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,96.18,65.23
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,118.68,64.9
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,163.22,94.86
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,215.88,135.61
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,273.39,188.57
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,321.34,231.53
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,352.52,252.78
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,414.65,299.23
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,464.04,338.28
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,513.51,376.26
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,561.45,412.9
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,611.67,450.16
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,500.2,368.28
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,368.12,267.35
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,503.57,366.12
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,650.9,469.07
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,741.69,537.02
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,845.37,609.33
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,874.54,627.43
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,901.59,644.67
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,808.99,579.12
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,684.76,486.72
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,689.57,491.02
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,693.33,493.91
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,849.01,606.89
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,985.34,698.14
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,984.23,697.01
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,980.07,695.22
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,965.76,687.11
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,948.74,677.43
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,929.12,667.85
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,912.39,660.15
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,883.04,642.79
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,851.65,624.05
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,813.72,601.71
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,774.41,578.12
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,728.91,548.93
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,682.68,518.74
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,627.65,481.75
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,573.18,443.52
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,512.78,399.21
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,449.58,351.65
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,378.53,296.64
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,312.24,243.49
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,239.51,183.82
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,173.83,127.5
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,85.85,32.35
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,12.87,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,21.17,9.0
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,33.15,21.85
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.6,32.12
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,51.65,38.41
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,58.37,44.16
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,62.21,47.3
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,65.43,49.78
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,83.1,51.05
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,124.19,70.06
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,167.85,98.95
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,214.65,134.59
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,271.36,187.18
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,310.29,223.4
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,347.82,248.45
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,415.75,298.55
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,435.67,316.51
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,442.47,321.41
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,508.77,371.51
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,609.69,446.24
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,614.13,445.72
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,606.43,435.67
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,548.64,394.25
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,477.96,342.92
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,651.45,471.3
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,845.08,603.1
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,753.69,537.1
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,634.01,448.78
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,794.05,564.97
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,945.72,664.9
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,961.42,674.13
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,974.21,682.74
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,981.57,688.09
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,985.85,691.66
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,985.04,693.62
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,990.52,699.72
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,975.1,691.58
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,965.75,687.52
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,956.12,682.99
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,934.92,671.07
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,907.68,655.3
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,878.13,637.97
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,841.76,616.98
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,803.69,594.6
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,762.17,568.54
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,716.09,538.88
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,662.31,503.73
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,608.86,467.97
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,546.2,423.9
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,485.51,379.08
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,414.3,324.78
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,347.23,271.5
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,263.32,202.79
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,191.97,141.4
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,93.64,35.76
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,12.87,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,21.22,8.83
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.62,20.66
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.57,29.7
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,47.48,34.95
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,52.06,38.82
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,55.06,41.26
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,57.85,43.41
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,75.31,44.43
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,118.31,63.77
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,163.79,93.74
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,217.43,134.72
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,266.27,174.43
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,317.19,216.38
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,367.66,258.3
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,419.23,300.27
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,469.7,339.95
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,524.79,381.61
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,572.94,417.27
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,620.57,451.55
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,665.6,483.12
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,709.6,513.18
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,750.25,540.71
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,789.24,565.96
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,824.17,587.21
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,856.79,606.82
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,885.76,625.26
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,912.48,642.29
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,936.04,657.71
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,957.12,671.65
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,973.08,682.11
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,986.06,690.83
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,993.51,695.15
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,997.8,697.64
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,996.42,699.25
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,991.91,699.06
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,981.83,694.36
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,968.78,687.88
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,958.73,683.09
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,937.06,670.87
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,908.59,654.3
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,877.89,636.22
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,841.18,615.03
