Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,802.8,592.46
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,759.88,566.6
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,712.41,537.0
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,657.64,500.88
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,603.28,464.21
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,539.69,418.24
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,478.21,372.06
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,405.23,316.66
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,333.2,259.87
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,253.94,194.92
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,183.27,134.41
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,89.9,33.8
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,13.34,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,23.04,9.67
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,37.88,25.68
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,50.13,36.73
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,57.38,43.24
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,64.3,49.19
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,69.69,53.63
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,74.77,57.65
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,87.64,56.15
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,126.12,72.87
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,168.81,100.86
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,214.88,135.88
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,260.82,173.1
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,309.68,213.39
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,363.6,257.56
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,413.59,298.1
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,462.19,336.74
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,511.65,375.0
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,559.57,411.86
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,607.23,447.66
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,652.29,480.03
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,697.32,511.57
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,737.46,539.95
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,776.07,565.52
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,810.61,587.17
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,843.13,607.32
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,872.26,626.2
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,899.31,643.68
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,921.94,657.16
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,942.19,669.11
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,957.91,679.35
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,970.75,687.84
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,977.63,692.87
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,990.58,701.91
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,793.03,569.23
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,568.38,407.16
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,782.6,565.89
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,964.09,690.41
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,944.61,679.27
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,922.49,667.65
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,892.2,649.2
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,859.85,629.34
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,826.86,609.94
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,787.76,586.15
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,738.44,553.74
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,688.92,520.77
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,632.83,483.18
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,577.41,444.67
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,510.64,396.31
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,442.34,345.38
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,369.43,288.91
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,301.8,234.69
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,222.27,169.76
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,141.62,102.68
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,68.07,23.93
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,23.03,9.29
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.82,23.1
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,47.03,34.1
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,53.26,39.74
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,59.22,44.89
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,63.97,48.82
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,77.23,59.76
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,90.06,66.86
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,103.03,76.76
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,115.22,85.9
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,127.45,94.95
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,206.25,152.76
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,287.8,212.28
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,334.17,245.76
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,379.61,278.98
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,410.08,301.71
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,446.17,327.81
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,442.08,324.73
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,437.78,320.85
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,501.29,366.59
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,572.6,417.15
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,561.09,407.45
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,539.41,390.6
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,599.24,432.64
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,661.56,475.54
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,776.63,561.8
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,890.7,641.31
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,913.11,653.76
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,933.2,665.13
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,948.33,674.36
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,960.59,681.81
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,977.31,691.3
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,982.4,693.34
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,981.37,692.86
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,977.26,690.57
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,967.58,685.11
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,954.98,677.92
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,936.08,668.41
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,914.56,657.24
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,886.99,640.72
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,857.16,622.71
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,746.34,550.36
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,617.75,459.87
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,666.23,499.58
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,695.51,523.09
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,641.41,487.1
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,587.83,451.01
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,525.63,406.62
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,465.36,362.1
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,392.86,306.38
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,321.98,250.0
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,240.28,183.41
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,167.73,121.96
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,83.03,29.75
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,3.12
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,31.58,20.45
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,48.54,35.51
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,67.26,51.8
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,82.63,64.96
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,82.28,64.54
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,82.34,64.31
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,102.23,70.91
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,142.26,92.27
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,187.02,124.77
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,229.82,158.74
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,268.95,188.34
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,313.7,223.26
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,357.14,258.85
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,398.65,292.02
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,443.87,326.77
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,507.77,375.98
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,537.26,397.42
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,555.11,408.35
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,615.86,454.64
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,693.83,512.69
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,734.67,540.58
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,774.06,565.64
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,807.63,586.43
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,842.89,608.13
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,873.82,627.78
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,902.69,645.95
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,864.89,617.57
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,812.98,575.86
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,901.79,641.43
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,974.24,689.39
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,983.79,694.04
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,990.22,697.16
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,874.83,620.96
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,731.62,518.66
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,751.52,535.29
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,768.79,549.48
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,860.31,618.13
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,922.15,662.3
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,894.55,645.28
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,864.65,627.23
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,831.59,607.7
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,792.39,583.97
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,682.74,509.67
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,574.63,431.93
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,517.93,393.71
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,448.75,345.22
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,461.57,357.15
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,453.61,352.8
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,379.99,296.53
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,311.67,242.44
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,229.42,175.34
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,146.72,106.48
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,70.31,23.96
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,12.39,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,21.47,7.45
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,35.62,23.74
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,47.08,34.26
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,50.63,37.66
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,53.95,40.59
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,59.33,45.08
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,64.3,49.09
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,73.75,46.09
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,113.18,61.56
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,179.94,115.27
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,236.02,164.65
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,276.76,196.51
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,318.85,229.74
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,352.84,256.67
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,395.49,289.77
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,433.8,319.27
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,475.15,349.86
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,522.7,385.58
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,581.42,429.0
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,632.99,468.92
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,701.48,520.71
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,742.66,547.98
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,782.15,573.08
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,816.91,594.9
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,849.17,614.87
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,878.83,634.01
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,906.23,651.59
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,929.95,665.63
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,951.15,678.01
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,967.67,688.83
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,981.2,697.83
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,988.69,701.54
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,992.97,703.34
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,993.08,703.73
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,990.03,702.25
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,978.99,696.13
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,965.05,688.28
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,947.1,679.38
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,935.0,674.37
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,908.2,658.26
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,879.04,640.63
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,843.0,619.6
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,805.22,597.13
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,760.32,568.17
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,718.34,540.9
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,664.91,505.67
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,611.8,469.88
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,548.01,424.89
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,486.34,379.09
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,413.95,323.93
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,345.93,269.94
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,258.58,198.54
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,185.06,135.48
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,90.5,31.51
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,12.39,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,21.45,6.94
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,35.25,23.33
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,46.36,33.49
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,51.85,38.52
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,57.14,43.12
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,60.68,46.04
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,63.58,48.28
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,72.98,46.04
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,112.75,61.65
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,157.23,90.33
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,204.83,126.62
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,257.47,169.52
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,307.22,211.21
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,357.05,253.13
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,408.04,295.24
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,457.85,335.63
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,512.49,378.4
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,560.4,415.96
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,607.87,452.32
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,652.91,485.28
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,696.97,516.71
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,737.68,544.45
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,776.8,569.49
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,812.91,592.38
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,847.1,613.77
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,877.1,633.29
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,904.88,651.28
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,928.57,665.41
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,949.76,677.87
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,966.3,688.49
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,979.88,697.27
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,987.42,702.55
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,991.82,705.94
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,991.54,706.45
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,988.13,705.07
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,976.3,698.35
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,970.63,695.83
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,951.95,686.3
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,930.55,675.05
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,901.08,656.99
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,869.49,637.48
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,833.19,615.96
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,799.53,596.03
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,751.11,564.43
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,702.3,532.1
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,647.63,495.52
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,593.47,458.48
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,527.07,410.22
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,463.11,362.26
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,384.79,302.06
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,316.93,247.72
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,233.57,179.17
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,159.64,116.27
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,71.4,22.86
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.2,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.05,1.09
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,27.78,17.16
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,42.85,30.51
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,61.72,46.87
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,80.34,62.77
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,99.84,79.07
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,121.37,96.73
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,87.98,60.92
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,108.81,57.77
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,178.01,115.73
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,235.33,168.53
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,248.61,169.57
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,305.01,207.85
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,355.51,250.33
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,412.67,296.97
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,462.62,337.33
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,512.89,376.85
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,561.65,414.08
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,609.89,449.84
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,654.97,482.51
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,698.89,513.54
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,740.39,542.24
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,780.24,568.69
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,814.64,590.23
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,846.5,609.88
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,876.58,629.31
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,904.42,647.19
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,926.77,660.04
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,946.54,671.17
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,963.06,681.67
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,976.63,690.34
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,983.19,694.93
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,986.61,697.66
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,985.91,697.9
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,982.09,696.27
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,972.74,691.21
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,960.45,684.4
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,950.64,680.77
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,929.23,669.58
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,900.71,652.33
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,870.05,633.62
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,833.68,612.53
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,799.81,592.85
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,753.11,563.88
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,705.81,533.92
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,651.6,497.95
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,597.84,461.44
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,535.24,416.46
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,474.57,371.17
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,400.78,314.51
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,328.49,256.94
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,249.0,191.32
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,178.38,130.4
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,87.47,27.92
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,11.91,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,20.65,5.29
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,34.85,22.91
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,46.47,33.54
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,52.33,38.91
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,57.97,43.81
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,62.14,47.27
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,65.38,49.79
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,72.07,46.57
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,111.45,60.83
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,178.44,114.96
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,231.09,162.24
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,252.48,171.21
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,305.54,208.04
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,355.76,249.95
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,407.09,291.98
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,462.11,335.63
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,512.37,374.76
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,561.04,412.4
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,609.26,448.74
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,654.41,481.27
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,698.61,512.29
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,740.05,540.79
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,779.86,566.9
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,816.35,589.59
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,850.73,610.65
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,880.71,629.98
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,908.4,647.8
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,932.37,661.8
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,953.79,674.2
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,970.51,685.02
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,984.22,694.01
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,992.36,698.12
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,997.31,700.33
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,997.57,701.16
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,994.64,700.14
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,877.07,624.04
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,730.83,520.62
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,846.98,608.61
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,939.27,672.9
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,910.52,655.05
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,879.57,636.45
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,843.33,615.54
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,805.36,593.19
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,761.97,565.56
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,714.19,534.49
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,659.94,498.96
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,606.07,462.95
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,541.49,417.29
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,479.12,371.28
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,404.74,314.88
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,332.22,257.75
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,248.67,190.02
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,174.53,127.1
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,85.6,25.67
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.48,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,19.79,4.13
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,35.72,23.57
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,51.92,38.09
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,62.01,47.09
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,73.72,57.14
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,85.96,67.36
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,97.69,76.9
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,115.95,84.62
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,153.05,104.71
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,191.56,130.66
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,231.72,160.45
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,260.24,186.69
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,285.5,209.25
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,330.92,241.82
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,375.14,273.79
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,402.06,293.85
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,416.95,304.4
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,491.04,359.76
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,606.0,444.4
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,650.52,475.83
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,693.94,505.96
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,670.88,484.96
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,627.18,448.64
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,728.47,523.65
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,837.67,598.59
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,867.12,616.67
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,894.45,633.8
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,915.92,645.8
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,934.89,656.2
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,950.78,666.04
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,963.82,674.16
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,881.96,619.94
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,772.98,542.35
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,883.11,622.59
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,976.81,684.7
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,906.66,639.95
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,826.14,584.21
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,879.45,625.87
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,914.76,650.68
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,883.63,631.48
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,855.64,614.79
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,818.53,593.53
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,779.96,571.04
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,729.85,539.17
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,679.6,506.72
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,572.98,432.87
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,480.28,366.06
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,421.84,324.04
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,353.57,273.42
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,291.68,225.92
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,233.53,179.73
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,168.85,127.16
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,109.72,77.64
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,47.27,10.62
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.72,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.12,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,28.51,17.69
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,45.12,32.52
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,64.27,49.19
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,83.19,65.4
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,97.27,77.16
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,113.96,90.83
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,131.76,99.99
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,154.1,115.79
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,171.02,128.16
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,187.16,140.16
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,216.99,161.94
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,248.46,184.84
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,290.41,215.03
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,328.52,242.32
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,359.27,264.34
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,390.96,286.77
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,390.29,285.48
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,378.72,276.14
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,355.33,258.53
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,329.38,239.03
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,339.9,246.54
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,350.71,254.18
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,427.91,308.62
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,508.12,363.77
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,638.85,457.35
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,779.77,554.82
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,789.03,559.16
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,796.53,563.12
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,775.63,548.21
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,751.98,531.51
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,755.77,535.0
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,758.11,537.45
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,869.83,619.4
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,965.41,685.09
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,952.0,676.76
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,941.93,671.44
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,922.17,659.89
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,899.93,646.84
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,865.73,626.14
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,829.98,604.3
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,790.56,580.81
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,749.88,556.11
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,686.6,514.55
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,631.05,477.15
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,573.73,437.49
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,517.8,397.89
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,431.45,333.79
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,363.91,282.03
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,292.26,226.95
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,226.05,174.38
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,144.51,108.54
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,69.25,47.18
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,31.48,4.46
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.35,1.41
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,37.36,24.76
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,57.15,42.42
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,69.08,53.03
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,82.13,64.26
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,91.93,72.42
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,95.1,74.79
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,122.32,97.06
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,163.51,118.09
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,173.14,115.19
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,216.1,140.25
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,258.84,174.07
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,305.59,212.18
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,348.06,251.44
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,374.67,275.32
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,425.77,312.98
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,500.49,369.72
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,548.14,406.15
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,598.7,443.73
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,643.19,476.32
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,687.29,507.91
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,728.48,537.6
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,768.48,565.97
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,803.53,588.69
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,836.52,609.55
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,866.38,629.26
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,894.32,647.64
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,917.5,661.41
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,938.32,673.59
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,954.65,683.99
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,968.16,692.6
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,974.8,697.06
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,978.42,699.69
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,976.52,698.85
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,971.6,696.19
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,969.89,695.76
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,958.86,689.34
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,938.42,678.31
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,915.45,665.64
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,884.05,646.16
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,850.74,625.36
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,811.59,601.47
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,771.08,576.36
