Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,719.67,542.21
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,662.47,503.07
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,605.07,463.36
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,548.92,423.56
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,480.0,373.0
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,414.58,323.58
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,328.19,257.07
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,260.0,202.42
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,182.34,138.66
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,104.11,73.68
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,48.79,8.56
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,10.96,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,19.79,1.33
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,34.37,22.26
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,49.27,35.8
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,54.03,40.31
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,60.37,45.84
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,65.57,50.18
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,69.86,53.6
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,100.0,78.51
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,153.46,107.9
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,189.58,133.17
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,225.3,160.31
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,247.3,169.01
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,302.6,207.1
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,352.72,249.21
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,404.1,291.66
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,453.78,331.98
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,504.11,371.72
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,556.31,411.54
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,603.84,446.98
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,595.13,437.27
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,567.19,411.97
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,597.27,433.19
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,627.63,454.25
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,663.07,478.22
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,699.58,502.66
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,726.99,521.8
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,754.61,541.03
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,856.11,616.07
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,952.22,679.34
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,968.61,689.44
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,981.96,698.04
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,888.04,633.8
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,766.77,543.73
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,894.73,638.7
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,992.59,704.25
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,983.06,698.52
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,970.5,691.55
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,952.92,682.87
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,932.54,672.4
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,911.88,660.36
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,880.88,641.43
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,844.3,620.0
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,805.97,597.11
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,757.85,567.25
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,713.24,539.27
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,659.32,503.58
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,605.79,467.32
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,539.87,420.36
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,476.35,372.87
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,403.12,315.94
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,334.39,260.49
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,247.7,189.42
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,174.28,126.05
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,84.43,15.83
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,10.48,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,18.27,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,29.53,18.19
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,41.16,28.85
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,46.09,33.42
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,50.53,37.32
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,53.19,39.52
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,55.69,41.46
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,56.95,42.28
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,97.79,50.45
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,148.27,81.9
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,196.56,117.82
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,244.98,157.19
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,295.93,199.83
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,353.25,247.51
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,404.98,290.31
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,455.33,330.55
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,505.97,369.75
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,555.08,408.27
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,603.62,445.48
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,649.59,479.1
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,694.44,511.09
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,736.1,540.24
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,776.09,567.1
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,713.86,518.05
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,627.6,448.78
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,760.17,549.14
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,896.25,644.44
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,919.49,658.03
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,940.23,670.5
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,956.89,681.51
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,970.64,690.74
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,977.95,695.88
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,982.13,699.14
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,982.19,699.58
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,979.17,698.15
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,974.31,695.97
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,957.69,686.21
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,938.62,676.14
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,916.88,664.34
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,886.67,645.72
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,859.76,629.32
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,822.21,606.66
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,783.2,582.77
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,733.64,551.12
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,683.81,518.72
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,627.4,480.58
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,571.66,441.29
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,499.42,387.75
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,435.93,339.29
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,360.82,281.4
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,291.31,225.92
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,201.22,152.79
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,131.01,93.28
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,62.42,7.71
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,10.01,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.6,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.79,15.99
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,37.4,25.81
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,42.46,30.49
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,47.29,34.73
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,49.73,36.76
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,52.03,38.56
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,55.47,41.24
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,99.1,52.27
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,149.71,83.62
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,197.88,119.32
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,258.05,174.75
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,306.8,219.11
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,338.0,239.67
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,402.11,287.42
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,457.93,331.72
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,508.24,370.88
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,556.81,408.46
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,604.87,444.69
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,650.13,477.22
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,694.14,508.0
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,735.89,536.28
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,776.05,561.67
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,812.0,583.93
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,845.93,604.65
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,876.01,623.98
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,903.8,641.8
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,926.95,656.83
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,947.52,670.27
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,963.89,681.15
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,977.29,690.32
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,984.64,695.76
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,988.85,699.35
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,988.4,700.11
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,984.81,698.99
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,974.16,693.47
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,969.54,691.99
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,952.08,683.69
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,931.87,673.64
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,903.29,656.61
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,872.49,638.04
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,836.13,616.38
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,802.34,596.28
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,754.49,564.91
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,706.14,532.82
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,651.18,496.18
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,596.72,459.07
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,529.51,410.54
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,464.83,362.22
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,385.14,300.61
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,315.94,245.04
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,229.93,174.83
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,154.01,110.14
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,67.82,5.63
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.95,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,33.54,21.35
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,49.89,36.24
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,57.27,43.0
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,65.76,50.38
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,71.88,55.5
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,77.65,60.14
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,79.94,61.74
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,117.15,70.08
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,159.34,95.15
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,205.33,128.62
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,252.73,166.33
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,301.92,206.31
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,350.23,245.92
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,400.17,286.17
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,449.42,325.1
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,498.95,363.1
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,550.31,401.08
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,597.49,435.03
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,641.38,465.59
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,684.12,494.42
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,724.22,521.81
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,763.13,547.78
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,797.37,568.84
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,829.66,587.67
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,858.98,606.16
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,886.38,623.38
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,908.09,635.66
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,927.39,646.44
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,943.14,657.03
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,956.11,666.0
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,962.75,671.14
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,972.63,678.47
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,971.06,678.71
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,966.54,677.27
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,955.55,672.13
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,941.77,665.3
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,920.84,653.15
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,897.46,639.49
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,868.17,622.43
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,836.83,603.93
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,796.78,580.26
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,755.46,555.41
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,705.44,523.88
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,649.9,487.58
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,591.8,447.96
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,535.06,408.31
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,466.54,357.94
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,401.47,308.85
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,315.84,243.85
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,248.27,190.47
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,170.9,128.17
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,92.3,63.77
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,43.03,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,29.07,17.77
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,46.37,33.42
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,63.46,48.42
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,81.22,63.69
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,98.61,78.29
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,115.63,92.23
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,127.08,101.04
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,158.16,114.64
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,183.63,129.49
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,222.86,156.41
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,260.4,181.9
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,300.22,210.77
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,343.96,246.06
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,385.36,278.57
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,427.23,309.59
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,470.12,340.52
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,506.6,366.57
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,541.2,390.48
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,607.64,439.58
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,693.7,501.58
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,735.49,530.33
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,775.7,556.32
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,809.53,576.73
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,840.54,595.15
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,870.49,614.31
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,898.3,632.07
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,921.62,645.95
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,942.48,658.3
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,958.35,668.65
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,971.3,677.3
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,978.77,682.93
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,992.28,692.53
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,991.29,693.09
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,987.15,691.89
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,979.17,688.37
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,968.06,682.99
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,949.27,673.93
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,927.76,663.15
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,898.88,646.16
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,867.79,627.67
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,734.83,540.71
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,597.75,443.83
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,658.73,492.62
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,699.8,524.71
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,643.88,487.63
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,588.53,450.3
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,522.97,403.37
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,459.7,356.52
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,380.13,295.93
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,310.92,240.93
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,228.62,173.58
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,155.61,110.72
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,75.02,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,9.05,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,15.86,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,30.57,18.86
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,42.93,30.51
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,50.08,37.07
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,56.92,43.08
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,61.89,47.26
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,65.55,50.18
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,65.01,49.35
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,102.78,57.57
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,146.93,83.19
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,194.48,117.74
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,242.4,155.75
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,297.77,200.51
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,348.19,242.16
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,399.89,284.1
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,450.31,324.22
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,501.28,363.63
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,550.18,401.16
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,601.6,439.39
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,646.83,471.69
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,691.0,502.43
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,732.09,530.35
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,771.6,555.31
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,809.35,578.69
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,845.58,600.86
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,875.99,620.38
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,904.06,638.4
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,927.91,654.0
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,949.15,668.02
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,965.21,678.31
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,978.23,686.78
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,986.15,691.27
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,990.88,693.86
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,990.4,695.68
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,986.71,695.63
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,977.42,690.96
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,965.11,684.5
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,946.85,674.06
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,934.35,667.47
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,732.38,532.84
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,513.83,374.99
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,497.86,367.05
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,480.16,357.02
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,616.59,461.85
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,712.79,533.26
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,658.39,497.09
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,604.41,461.08
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,539.54,415.59
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,476.94,369.45
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,402.36,312.76
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,332.44,257.35
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,244.15,185.38
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,169.69,120.67
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,80.76,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.58,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.06,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,27.27,16.05
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,39.78,27.72
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,46.64,33.99
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,53.22,39.75
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,57.32,43.19
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,60.79,45.95
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,101.01,79.29
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,154.04,114.89
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,143.74,92.39
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,186.22,111.15
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,239.38,153.46
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,289.8,195.0
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,289.65,206.86
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,274.63,202.02
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,354.44,258.17
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,492.02,357.9
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,544.74,396.8
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,592.64,431.64
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,637.56,463.41
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,681.32,493.48
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,722.48,522.13
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,762.12,547.86
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,797.08,570.23
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,829.82,591.05
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,860.25,610.29
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,888.52,628.1
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,824.71,582.58
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,735.74,515.7
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,856.28,603.92
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,962.15,674.1
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,970.48,679.27
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,975.7,683.4
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,975.31,684.16
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,971.82,683.13
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,968.53,682.38
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,953.64,674.38
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,792.5,570.04
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,609.5,441.58
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,751.85,548.35
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,854.2,620.8
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,745.66,549.77
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,618.85,461.26
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,613.14,460.23
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,589.7,446.21
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,479.69,367.25
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,390.79,301.34
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,344.04,266.7
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,298.07,231.57
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,245.47,190.43
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,195.0,149.77
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,141.55,105.71
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,82.59,56.09
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,38.14,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,8.1,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.43,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.71,13.1
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,34.15,23.01
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,38.51,27.11
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,42.7,30.83
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,44.98,32.75
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,47.14,34.44
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,47.32,34.32
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,89.39,46.13
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,134.88,71.58
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,183.42,106.4
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,232.47,145.43
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,283.62,187.44
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,341.02,234.26
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,392.71,276.24
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,443.45,316.74
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,494.41,356.3
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,543.35,394.05
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,591.77,430.55
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,638.01,463.95
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,683.07,495.75
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,725.17,525.1
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,765.63,552.05
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,801.99,574.99
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,836.14,596.35
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,867.06,616.78
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,895.65,635.73
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,919.55,650.34
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,940.76,663.26
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,958.17,674.7
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,972.56,684.34
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,809.41,576.19
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,610.46,432.91
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,814.02,583.85
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,982.71,698.71
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,881.72,632.33
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,751.42,539.45
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,693.7,500.98
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,635.82,461.42
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,620.49,453.06
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,603.19,443.11
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,591.24,438.03
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,576.4,430.83
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,559.27,421.98
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,552.7,420.26
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,461.6,354.46
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,388.5,300.31
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,341.31,265.1
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,294.75,229.38
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,244.39,189.79
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,195.98,150.6
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,141.22,105.42
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,81.08,54.74
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,37.34,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,8.1,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,14.24,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,28.24,16.57
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,39.86,27.73
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,47.11,34.36
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,54.06,40.45
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,58.37,44.08
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,61.79,46.8
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,60.71,45.64
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,93.82,51.75
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,137.85,76.39
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,185.22,110.29
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,237.58,151.55
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,287.19,192.15
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,322.85,229.18
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,342.02,248.96
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,394.76,285.72
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,495.08,359.0
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,543.82,395.67
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,592.17,431.31
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,578.5,418.79
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,548.8,392.99
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,643.93,465.51
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,763.68,551.71
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,798.43,572.9
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,830.46,592.68
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,758.16,540.36
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,659.07,465.89
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,799.66,568.69
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,932.67,657.4
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,948.95,667.33
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,962.32,676.31
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,969.72,681.64
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,974.02,685.16
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,973.73,685.63
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,970.33,684.3
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,959.84,679.11
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,937.56,666.46
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,923.91,660.36
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,902.07,648.91
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,820.63,596.35
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,736.18,538.16
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,720.54,531.41
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,701.05,521.57
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,666.08,499.13
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,629.02,474.92
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,573.71,437.12
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,519.18,398.96
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,472.19,364.73
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,425.71,329.72
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,351.13,271.95
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,282.24,216.81
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,203.83,152.97
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,123.96,85.43
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,57.57,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.65,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,22.97,12.3
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,33.45,22.36
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,37.84,26.51
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,42.07,30.28
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,44.79,32.58
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,47.34,34.61
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,47.86,34.78
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,88.06,45.84
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,134.1,71.0
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,183.22,105.99
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,233.24,145.42
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,285.15,187.4
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,343.13,234.28
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,395.48,276.24
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,446.88,316.62
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,498.35,355.78
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,547.63,392.62
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,596.4,428.05
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,642.77,460.88
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,687.86,492.04
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,730.21,520.83
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,770.9,546.94
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,808.2,570.11
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,843.41,591.8
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,874.24,611.56
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,902.68,629.85
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,927.73,644.68
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,950.14,657.87
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,967.33,668.93
