Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,981.46,678.23
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,991.4,685.4
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,998.07,690.7
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,998.5,691.96
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,995.67,691.35
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,987.53,687.59
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,976.22,681.98
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,958.38,673.48
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,937.67,663.22
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,911.74,648.24
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,883.32,631.67
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,848.04,611.58
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,818.48,595.1
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,774.54,567.73
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,729.51,539.28
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,676.29,505.31
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,623.16,470.55
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,563.12,429.82
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,501.88,385.72
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,428.79,330.39
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,360.25,276.15
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,273.83,205.77
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,196.99,136.97
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,92.25,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,7.15,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,14.3,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,21.74,11.21
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,30.81,20.14
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,35.36,24.35
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,39.71,28.14
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,42.17,30.22
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,44.48,32.05
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,49.88,36.32
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,83.95,42.7
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,130.01,67.34
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,179.07,102.02
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,229.41,141.59
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,288.49,189.02
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,340.2,231.55
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,392.85,274.16
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,443.93,314.66
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,495.14,354.1
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,545.38,392.33
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,595.08,429.17
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,641.63,462.01
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,686.98,493.14
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,729.53,520.84
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,770.35,545.97
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,806.84,568.03
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,840.87,588.34
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,872.65,608.35
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,902.06,626.85
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,926.28,642.11
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,947.78,655.76
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,964.96,666.81
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,979.07,676.09
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,988.55,681.2
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,994.8,684.45
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,995.28,686.85
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,992.51,687.41
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,981.3,681.78
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,967.14,674.46
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,949.23,664.55
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,928.53,652.95
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,909.54,642.52
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,879.86,625.23
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,676.14,491.72
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,460.66,337.61
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,609.43,450.94
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,716.5,528.43
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,661.98,492.69
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,607.83,457.26
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,542.42,412.42
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,479.32,366.62
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,405.19,310.77
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,335.73,256.14
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,248.86,185.87
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,170.6,116.91
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,78.95,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,13.34,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,23.02,12.05
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.49,23.17
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,41.09,29.17
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,46.39,33.78
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,49.66,36.54
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,52.72,38.99
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,53.29,39.25
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,84.76,45.1
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,129.83,69.24
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,182.98,107.05
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,231.32,144.8
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,282.17,185.92
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,333.43,228.13
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,385.87,270.55
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,442.12,314.6
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,492.96,353.65
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,542.45,390.6
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,591.49,426.09
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,637.68,459.02
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,682.84,490.45
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,725.08,519.72
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,765.67,546.23
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,802.84,569.2
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,837.95,590.66
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,869.19,610.51
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,898.05,628.84
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,922.62,643.42
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,944.51,656.34
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,961.66,667.42
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,975.75,676.73
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,984.24,682.68
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,989.5,686.77
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,989.49,687.43
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,986.23,686.22
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,975.06,680.22
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,960.98,672.54
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,942.68,662.3
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,921.62,650.39
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,902.4,639.98
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,872.44,622.61
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,836.09,602.02
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,798.01,580.03
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,751.68,550.93
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,708.24,523.4
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,653.71,488.45
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,599.6,452.89
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,535.39,408.4
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,473.41,363.1
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,398.5,306.47
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,328.38,251.15
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,240.19,179.7
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,166.41,113.32
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,60.51,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,13.34,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.44,12.12
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.31,23.7
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,42.54,30.3
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,48.2,35.3
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,51.78,38.33
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,55.13,41.01
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,54.45,40.24
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,83.36,44.6
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,128.43,68.39
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,181.71,106.12
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,229.57,143.43
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,280.13,184.33
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,331.58,226.69
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,390.06,273.34
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,440.68,313.34
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,491.71,352.45
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,541.39,389.36
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,590.61,424.75
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,636.77,457.2
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,681.81,488.0
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,724.14,516.94
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,764.81,543.09
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,800.75,565.12
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,834.33,585.51
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,865.38,604.79
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,894.08,622.54
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,917.62,636.07
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,938.46,647.95
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,955.49,658.52
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,969.52,667.34
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,977.99,673.27
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,983.27,677.4
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,982.83,677.78
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,979.18,676.35
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,803.64,564.09
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,595.51,419.25
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,556.73,394.79
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,517.42,368.77
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,574.53,412.09
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,641.0,460.52
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,722.89,522.63
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,783.51,566.96
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,733.93,536.61
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,684.11,506.12
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,628.62,470.61
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,573.73,434.19
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,503.48,383.66
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,431.92,330.65
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,357.7,274.08
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,289.05,219.69
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,205.22,152.12
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,120.88,80.04
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,44.13,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,16.23,6.51
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,28.79,18.29
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,46.2,33.45
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,63.18,48.13
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,81.9,64.04
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,100.39,79.47
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,99.54,78.34
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,125.34,84.41
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,163.2,105.27
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,204.92,133.91
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,246.04,164.69
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,290.03,199.04
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,335.03,234.84
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,382.08,271.61
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,427.48,306.29
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,475.79,342.12
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,522.4,376.32
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,569.28,409.73
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,614.39,441.3
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,661.74,473.59
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,703.07,501.64
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,743.3,528.48
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,782.02,552.39
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,820.07,574.89
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,851.13,594.82
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,880.06,613.45
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,905.7,629.15
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,921.84,638.94
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,850.32,591.66
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,752.69,522.32
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,725.51,504.35
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,686.43,478.18
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,841.2,590.0
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,969.86,676.78
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,954.91,668.36
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,937.19,659.3
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,916.98,649.7
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,899.41,641.76
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,798.9,576.78
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,684.09,497.54
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,678.49,497.72
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,656.11,486.03
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,406.58,306.65
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,150.49,110.74
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,131.58,97.12
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,112.66,82.97
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,93.88,68.7
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,74.95,54.02
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,57.51,40.31
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,39.96,26.22
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,26.46,15.12
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.97,3.64
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.63,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,26.45,14.03
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,44.62,31.62
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,59.42,44.81
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,75.16,58.47
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,85.29,67.18
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,101.1,80.43
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,116.4,92.81
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,132.65,100.68
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,159.91,120.41
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,197.06,147.44
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,234.72,174.19
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,269.28,198.85
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,289.6,215.28
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,298.25,222.4
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,347.01,257.49
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,409.63,302.52
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,471.86,349.25
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,565.0,418.98
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,608.85,450.37
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,652.99,481.46
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,632.13,462.78
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,594.99,431.69
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,608.82,441.17
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,621.63,449.56
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,648.82,468.48
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,676.45,487.52
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,708.83,510.02
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,739.87,531.53
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,753.03,540.67
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,764.98,549.19
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,808.23,580.76
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,858.93,616.68
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,547.33,403.14
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,213.07,156.79
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,167.14,123.06
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,121.3,88.3
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,146.51,107.89
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,172.15,127.68
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,298.16,224.43
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,420.28,315.44
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,394.36,297.67
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,367.81,279.82
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,527.74,405.8
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,664.18,508.89
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,607.91,469.78
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,552.34,430.63
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,482.64,378.99
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,421.82,332.34
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,347.52,273.9
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,278.87,217.9
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,199.25,151.71
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,128.68,86.13
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,43.02,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,5.09,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,9.26,2.14
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,15.29,7.46
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,21.32,12.74
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,27.83,18.35
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,34.35,23.87
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,43.2,31.26
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,52.07,36.62
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,30.66,19.16
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,9.29,1.84
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,77.33,55.95
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,142.14,105.88
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,126.56,93.46
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,110.32,80.74
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,173.05,128.18
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,235.83,174.42
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,333.05,245.48
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,436.05,319.12
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,498.29,362.92
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,561.76,407.46
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,564.04,408.15
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,557.06,402.56
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,665.07,483.3
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,790.29,573.51
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,819.56,592.66
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,847.24,611.3
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,871.18,627.03
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,893.17,641.43
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,908.74,652.05
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,921.7,660.98
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,929.9,666.95
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,935.26,671.24
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,932.92,670.37
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,927.76,667.85
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,648.2,475.36
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,322.58,236.71
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,499.49,369.84
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,662.65,486.88
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,738.65,543.83
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,798.72,589.85
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,751.66,559.22
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,709.74,532.24
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,661.62,499.48
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,613.37,466.16
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,554.69,424.52
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,497.58,383.13
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,433.15,335.49
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,360.01,280.2
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,286.06,222.78
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,218.19,168.23
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,146.28,109.32
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,70.65,44.05
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,25.27,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,9.53,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,24.27,11.83
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.81,25.88
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,47.08,34.36
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,55.93,42.16
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,80.62,63.26
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,105.76,84.39
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,120.14,95.99
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,136.87,98.89
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,180.24,129.19
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,212.05,153.68
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,242.47,174.37
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,287.23,206.95
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,317.64,226.25
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,378.39,271.48
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,428.27,311.76
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,478.99,351.48
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,455.81,336.23
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,415.84,305.01
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,520.98,384.88
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,670.91,494.06
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,712.34,522.94
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,752.25,549.99
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,788.84,572.95
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,823.54,594.47
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,854.53,614.65
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,883.29,633.36
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,906.98,649.14
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,928.06,663.33
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,944.96,674.6
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,958.92,684.1
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,966.89,690.24
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,971.72,694.52
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,774.72,562.21
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,530.1,384.83
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,569.76,415.53
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,596.23,435.92
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,534.43,393.29
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,458.36,340.06
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,418.13,311.9
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,377.72,283.1
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,390.28,295.08
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,414.72,315.57
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,375.3,287.09
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,335.78,258.31
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,301.61,233.67
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,267.08,208.22
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,229.59,179.64
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,192.39,150.55
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,143.58,111.32
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,105.85,80.16
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,66.91,47.44
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,24.86,11.58
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,11.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,23.87,11.26
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,36.27,24.68
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,45.98,33.56
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,55.23,41.74
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,80.27,63.22
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,105.69,84.66
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,116.28,93.11
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,128.42,97.88
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,157.75,114.8
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,208.61,146.95
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,227.66,153.74
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,272.07,183.7
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,326.89,229.44
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,377.81,271.85
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,406.49,298.37
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,422.52,311.37
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,458.29,337.48
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,488.87,359.52
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,526.58,385.61
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,565.76,412.23
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,594.64,431.57
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,623.4,450.5
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,651.5,468.13
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,679.68,485.47
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,779.6,557.15
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,885.29,624.74
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,858.44,602.95
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,814.88,566.93
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,896.28,625.2
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,965.14,667.27
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,975.07,672.95
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,981.78,677.47
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,982.81,680.16
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,980.61,681.02
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,960.85,671.17
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,948.0,665.72
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,928.9,656.27
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,907.08,645.08
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,880.8,630.95
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,852.03,615.07
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,818.6,595.54
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,779.31,571.9
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,733.59,543.53
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,687.01,514.04
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,630.64,476.5
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,574.91,438.44
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,509.06,391.21
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,445.54,344.05
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,368.81,285.88
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,294.97,227.42
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,210.18,157.85
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,133.21,83.52
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,46.39,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.53,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,21.19,8.97
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.94,22.59
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,41.03,29.21
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,47.98,35.39
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,51.55,38.47
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,54.91,41.22
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,54.6,40.75
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,75.19,42.28
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,120.44,64.27
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,174.22,101.8
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,222.89,152.73
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,261.94,193.68
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,291.09,207.34
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,377.77,268.68
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,435.02,314.24
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,486.97,354.81
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,536.31,392.39
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,585.12,428.38
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,632.25,462.11
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,678.47,494.22
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,721.26,524.28
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,762.38,551.22
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,800.5,574.83
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,836.75,597.0
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,868.64,617.78
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,898.05,636.99
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,922.59,651.79
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,944.32,664.83
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,961.67,676.2
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,975.9,685.72
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,984.97,692.49
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,990.75,697.35
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,990.7,698.34
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,987.35,697.42
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,978.22,692.98
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,965.93,686.67
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,948.62,677.24
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,928.43,666.03
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,900.2,649.6
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,869.6,631.58
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,841.24,615.74
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,803.32,593.27
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,756.59,563.51
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,709.09,532.76
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,654.39,496.5
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,603.6,462.2
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,536.99,415.23
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,472.94,367.28
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,396.62,308.57
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,325.54,251.33
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,235.54,176.83
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,151.73,92.82
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,55.45,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.53,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,20.0,7.73
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.61,20.6
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,37.88,26.51
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,42.92,31.07
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,45.96,33.79
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,48.83,36.21
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,48.17,35.48
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,72.45,40.48
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,118.03,61.81
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,166.88,95.18
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,216.86,134.86
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,268.87,178.35
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,327.32,227.26
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,380.06,271.36
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,431.38,313.54
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,483.09,354.87
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,533.22,393.77
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,582.84,431.09
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,629.83,465.61
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,675.76,498.45
