Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,654.52,478.84
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,616.51,446.01
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,716.77,522.33
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,833.43,603.27
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,865.3,623.69
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,894.69,642.96
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,869.55,624.28
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,827.36,588.35
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,905.84,648.22
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,971.48,691.5
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,979.56,696.99
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,984.36,700.87
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,984.81,701.87
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,981.99,700.91
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,967.68,692.66
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,950.6,682.78
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,940.97,679.28
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,920.06,668.37
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,890.8,650.85
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,859.29,631.87
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,822.21,609.95
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,783.42,586.57
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,739.42,557.97
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,691.05,525.85
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,635.11,488.1
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,579.77,449.98
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,512.53,400.74
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,447.93,351.57
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,369.35,289.64
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,294.1,228.16
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,204.65,153.64
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,121.98,71.28
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,42.1,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,24.99,10.6
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,42.24,29.47
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,50.04,36.93
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,58.47,44.47
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,64.88,50.01
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,70.96,55.04
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,67.43,51.68
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,81.36,49.12
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,125.62,69.76
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,173.63,102.12
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,221.36,138.78
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,277.39,183.95
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,329.37,227.41
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,382.73,271.48
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,434.56,313.56
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,491.89,358.4
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,542.15,396.99
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,591.99,434.12
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,639.55,468.62
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,686.23,501.56
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,729.19,532.15
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,770.47,559.69
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,809.0,583.89
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,845.57,606.58
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,877.09,626.87
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,906.15,645.53
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,931.72,660.56
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,954.56,673.79
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,971.66,684.81
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,985.63,693.94
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,994.39,699.89
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,999.82,703.88
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,999.96,704.67
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,996.78,703.52
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,987.79,698.82
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,975.6,692.23
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,956.83,681.29
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,935.15,668.58
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,907.41,652.21
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,885.23,639.52
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,848.06,617.9
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,809.06,594.86
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,761.78,565.94
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,713.6,535.81
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,660.81,500.82
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,605.22,462.98
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,537.69,414.89
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,472.72,366.05
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,393.79,305.41
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,320.37,246.37
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,225.78,168.56
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,137.37,77.04
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,49.47,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,7.63,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.46,7.13
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,34.07,22.66
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,41.16,29.33
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,48.34,35.67
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,51.88,38.75
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,55.24,41.5
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,53.79,40.07
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,69.43,39.54
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,119.98,64.02
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,168.38,96.36
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,217.64,134.43
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,269.72,176.91
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,321.84,220.62
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,381.11,269.03
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,433.21,311.17
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,485.71,352.37
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,536.08,390.76
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,585.94,427.52
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,633.45,461.63
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,679.85,493.98
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,722.76,524.02
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,763.95,550.82
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,802.1,574.45
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,838.12,596.48
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,869.72,616.76
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,898.82,635.43
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,924.39,650.5
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,947.17,663.8
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,964.17,674.89
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,978.0,684.13
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,987.1,690.84
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,992.88,695.63
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,993.34,696.91
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,990.46,696.26
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,981.29,691.78
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,968.92,685.41
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,950.96,676.7
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,930.07,666.16
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,902.64,650.24
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,872.78,632.69
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,843.54,616.31
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,804.75,593.3
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,758.43,563.84
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,711.23,533.31
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,655.78,496.75
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,604.06,461.96
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,537.12,414.84
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,472.83,366.64
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,395.19,306.63
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,323.02,248.25
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,228.52,169.82
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,138.31,72.69
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,50.66,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.21,3.31
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.15,19.18
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,36.41,25.11
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,41.52,29.73
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,45.04,32.78
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,48.34,35.49
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,48.43,35.39
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,69.24,39.75
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,115.07,59.58
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,164.19,92.06
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,214.29,130.9
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,266.74,173.96
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,326.05,222.81
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,379.67,266.84
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,431.69,308.8
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,483.91,349.64
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,534.41,387.96
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,584.4,424.67
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,632.04,458.79
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,678.56,491.19
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,721.66,521.35
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,763.01,548.31
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,800.89,571.62
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,836.57,593.31
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,868.63,613.77
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,898.19,632.63
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,923.32,647.67
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,945.62,660.96
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,963.08,672.3
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,977.38,681.81
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,986.49,688.55
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,992.27,693.37
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,992.73,694.68
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,989.85,694.06
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,979.38,688.81
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,965.81,681.75
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,947.5,673.15
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,926.3,662.72
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,899.45,647.49
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,877.99,635.77
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,840.62,614.18
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,801.4,591.13
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,755.52,561.93
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,708.7,531.64
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,653.02,495.16
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,601.36,460.61
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,534.79,413.6
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,470.71,365.51
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,392.63,304.94
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,320.09,246.06
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,226.94,168.32
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,138.01,66.91
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,50.43,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,13.92,2.1
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,28.38,17.77
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,33.42,22.63
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,38.27,26.96
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,41.17,29.49
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,43.91,31.74
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,49.23,36.07
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,64.27,36.39
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,110.93,56.12
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,160.8,88.96
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,211.52,128.17
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,271.05,176.37
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,323.65,220.31
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,377.31,264.6
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,429.55,306.95
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,481.74,347.97
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,532.83,387.71
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,583.42,426.01
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,630.48,460.02
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,676.09,492.07
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,719.39,522.79
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,760.98,550.2
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,798.82,573.96
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,834.44,596.1
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,866.4,616.75
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,895.89,635.78
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,919.66,650.06
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,940.53,662.52
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,957.87,673.91
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,972.11,683.46
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,979.78,688.97
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,984.17,692.58
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,984.72,693.63
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,982.01,692.77
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,972.04,687.72
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,958.93,680.79
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,940.84,671.91
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,919.91,661.24
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,900.83,650.45
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,871.05,632.6
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,833.55,610.41
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,794.26,586.79
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,749.1,557.99
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,702.86,527.98
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,649.97,493.24
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,594.37,455.61
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,530.38,410.3
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,468.57,363.83
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,390.02,302.75
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,317.08,243.43
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,225.31,166.5
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,136.55,59.12
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,50.2,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.45,1.78
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,29.43,18.49
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,36.18,24.88
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,42.58,30.61
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,46.04,33.7
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,49.3,36.47
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,50.05,36.93
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,63.37,37.01
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,114.67,60.35
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,164.02,92.58
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,214.2,131.36
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,266.7,174.47
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,319.36,218.51
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,379.16,267.22
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,414.65,299.08
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,439.59,319.0
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,494.54,359.8
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,584.07,425.5
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,631.19,458.85
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,677.03,490.55
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,719.86,520.68
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,760.96,547.64
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,797.84,570.32
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,832.23,591.19
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,862.99,610.84
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,891.28,628.91
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,915.23,644.62
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,936.36,658.64
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,952.65,669.34
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,965.86,678.24
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,973.0,683.84
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,976.89,687.55
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,976.01,688.05
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,971.89,686.67
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,958.55,679.57
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,951.35,676.55
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,930.88,666.43
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,907.64,654.56
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,701.95,516.05
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,480.56,354.87
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,646.31,483.08
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,772.67,576.42
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,563.18,427.44
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,351.32,267.38
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,314.91,241.93
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,278.18,215.08
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,361.67,282.9
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,434.27,339.06
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,354.98,275.99
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,279.39,214.24
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,193.14,141.82
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,107.88,38.65
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,38.29,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.27,1.5
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.22,19.18
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,38.99,27.35
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,47.88,35.24
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,51.84,38.71
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,55.59,41.81
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,96.59,76.09
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,137.96,103.6
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,127.1,81.39
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,159.03,90.75
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,216.38,146.9
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,252.92,185.19
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,285.99,201.67
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,367.8,259.03
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,419.17,300.46
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,475.97,344.62
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,525.61,382.47
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,574.86,418.86
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,621.68,452.45
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,667.41,484.31
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,709.98,514.24
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,750.95,541.46
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,788.67,564.84
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,824.33,586.67
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,855.62,606.49
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,884.54,624.74
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,908.73,638.96
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,930.16,651.44
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,946.8,661.99
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,960.4,670.74
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,967.94,676.17
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,972.24,679.75
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,971.81,679.82
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,968.15,678.04
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,957.48,672.35
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,952.4,670.37
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,933.22,659.2
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,911.23,646.41
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,881.79,629.19
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,850.04,610.46
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,812.04,588.44
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,776.34,567.7
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,728.07,537.18
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,679.26,505.8
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,621.4,467.96
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,564.35,429.55
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,495.49,380.04
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,429.52,330.73
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,349.36,268.78
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,273.44,207.77
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,183.46,133.01
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,94.21,25.04
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,32.42,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,16.1,0.99
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.85,20.34
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,39.8,27.87
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,48.0,35.17
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,52.38,38.99
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,56.51,42.4
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,56.07,41.74
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,65.01,40.19
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,109.63,57.82
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,157.82,88.65
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,211.07,129.08
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,261.9,170.26
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,313.93,213.37
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,367.27,256.97
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,424.66,301.84
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,476.72,341.4
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,526.27,379.43
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,575.35,416.01
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,622.83,449.52
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,669.29,481.25
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,712.01,511.11
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,753.07,538.1
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,790.98,561.3
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,826.89,583.01
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,858.16,602.83
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,886.94,621.09
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,911.34,635.64
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,932.93,648.44
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,950.15,659.6
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,964.27,668.95
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,972.27,675.01
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,976.98,679.19
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,976.91,679.84
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,973.57,678.62
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,960.49,671.81
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,944.52,663.32
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,934.1,658.12
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,912.52,645.88
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,882.9,628.56
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,850.97,609.72
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,812.77,587.87
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,772.92,564.6
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,728.26,536.51
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,679.44,505.08
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,622.01,467.55
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,565.37,429.52
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,495.56,379.4
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,428.78,329.51
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,348.4,267.39
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,271.87,205.91
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,181.62,130.63
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,91.35,14.27
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,31.63,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,18.28,0.73
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,35.51,23.24
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,45.29,32.46
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,55.79,41.75
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,62.67,47.7
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,69.2,53.1
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,69.44,53.06
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,76.38,50.82
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,118.45,67.32
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,164.52,96.54
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,211.45,131.48
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,261.84,171.48
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,317.31,216.69
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,368.79,258.56
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,419.36,299.02
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,470.74,338.96
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,520.59,376.64
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,570.29,413.03
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,617.27,446.44
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,664.6,479.09
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,706.7,508.67
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,747.29,536.42
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,784.71,559.5
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,820.41,581.26
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,850.96,600.5
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,879.15,618.21
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,872.44,611.31
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,849.8,590.08
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,847.05,588.73
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,841.73,585.64
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,911.66,635.54
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,963.26,667.65
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,971.04,674.21
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,967.27,674.08
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,955.52,667.76
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,940.77,659.72
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,920.96,649.94
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,898.42,638.44
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,868.06,620.86
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,840.07,604.77
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,800.04,581.24
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,758.58,556.49
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,708.83,524.75
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,658.77,492.23
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,599.2,452.83
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,540.63,412.14
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,471.07,361.01
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,400.82,307.74
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,320.61,245.73
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,247.57,186.91
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,161.85,115.28
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,65.76,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,23.95,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.34,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,30.33,18.96
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.72,26.93
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,47.34,34.6
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,51.76,38.46
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,55.92,41.91
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,55.5,41.28
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,61.69,46.1
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,106.45,55.91
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,160.2,90.5
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,208.38,126.67
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,259.75,168.16
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,311.74,211.42
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,364.97,255.24
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,422.67,301.27
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,474.98,342.19
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,525.66,380.68
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,575.91,417.57
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,623.04,451.31
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,669.09,483.32
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,712.24,513.74
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,753.68,541.11
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,792.55,565.38
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,829.52,588.21
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,861.18,608.74
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,890.3,627.65
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,915.86,643.0
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,938.59,656.55
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,955.49,667.58
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,969.22,676.75
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,978.2,683.38
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,983.85,688.07
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,983.17,688.64
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,979.13,687.26
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,969.82,682.7
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,957.31,676.24
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,938.74,665.74
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,917.26,653.48
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,889.19,637.19
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,858.68,619.28
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,828.92,602.61
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,789.7,579.38
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,742.24,550.32
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,694.02,520.12
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,637.38,482.85
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,584.9,447.5
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,515.77,397.18
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,449.67,346.5
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,368.51,283.3
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,293.62,222.34
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,197.21,140.55
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,98.49,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,36.06,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.77,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,31.17,19.56
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,41.09,28.89
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,50.58,37.32
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,56.53,42.5
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,61.77,46.85
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,61.34,46.28
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,65.95,49.88
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,109.36,59.82
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,156.61,89.38
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,204.16,124.83
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,259.75,169.09
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,310.89,211.51
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,363.43,254.68
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,414.47,295.92
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,466.28,336.57
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,521.16,378.04
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,570.97,414.7
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,617.66,448.26
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,663.42,480.21
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,706.05,510.22
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,747.09,537.71
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,784.67,560.77
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,820.27,582.3
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,851.71,602.46
