Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,880.71,621.06
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,904.9,635.56
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,926.3,648.32
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,942.91,659.19
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,956.43,668.24
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,964.85,672.81
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,970.02,675.48
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,969.45,675.82
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,965.62,674.29
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,956.08,669.62
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,943.44,663.11
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,923.37,653.08
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,908.73,646.62
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,879.95,629.88
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,848.84,611.61
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,809.96,589.05
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,769.45,565.08
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,722.69,535.26
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,672.33,502.42
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,615.3,464.81
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,558.83,426.51
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,489.07,375.87
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,422.47,325.5
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,339.78,260.55
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,261.4,196.79
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,151.45,105.66
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,25.07,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.98,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,29.59,18.11
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,36.84,25.19
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,44.0,31.6
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,58.36,43.85
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,72.08,55.31
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,100.3,78.57
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,122.94,96.77
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,154.97,107.25
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,193.93,131.44
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,235.17,162.04
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,276.39,193.58
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,311.72,218.87
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,363.23,257.07
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,401.29,287.59
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,435.18,312.97
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,474.92,341.16
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,515.17,368.99
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,574.79,413.28
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,661.79,476.11
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,704.73,506.02
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,746.06,533.5
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,782.37,555.76
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,816.05,576.16
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,846.73,596.01
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,875.01,614.34
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,898.14,628.13
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,918.43,640.16
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,934.84,651.16
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,948.23,660.4
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,930.31,650.06
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,893.47,622.63
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,934.07,656.25
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,960.47,675.35
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,921.66,651.68
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,871.36,618.56
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,890.88,635.05
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,892.74,637.56
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,863.52,620.03
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,832.02,601.12
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,796.86,580.68
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,756.13,556.2
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,707.85,525.02
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,658.94,492.91
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,600.0,453.66
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,542.08,413.45
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,471.94,362.35
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,404.9,311.57
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,319.09,244.21
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,245.33,183.92
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,157.22,108.63
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,57.5,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,17.04,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,33.18,20.88
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,43.52,30.73
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,54.48,40.41
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,59.15,44.51
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,63.62,48.2
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,66.66,50.54
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,71.62,54.38
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,113.43,64.78
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,159.38,92.9
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,205.77,126.9
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,255.64,166.28
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,305.78,207.42
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,362.21,252.82
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,412.63,292.42
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,463.84,331.24
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,513.34,368.03
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,562.71,403.33
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,609.31,435.57
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,654.99,466.0
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,697.99,495.16
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,739.58,522.73
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,773.8,542.67
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,804.78,560.28
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,835.66,579.65
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,864.39,597.64
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,887.29,610.76
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,907.54,622.27
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,923.07,631.84
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,935.68,639.74
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,942.88,644.94
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,947.01,648.44
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,944.57,647.17
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,939.04,644.2
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,926.62,637.61
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,906.1,626.18
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,883.18,614.22
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,857.82,600.72
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,827.55,583.23
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,795.23,564.37
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,752.06,539.05
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,707.76,512.4
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,611.62,447.73
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,525.78,388.45
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,455.01,340.17
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,400.52,301.73
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,340.45,258.01
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,283.01,214.73
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,216.92,163.52
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,155.48,114.38
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,83.72,54.71
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.16,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.33,1.02
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.07,9.59
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,27.83,18.16
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,39.01,27.85
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,50.19,37.42
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,96.09,75.95
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,130.36,103.85
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,153.75,111.27
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,192.85,133.36
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,231.87,159.84
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,270.32,187.65
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,313.25,221.17
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,359.45,257.14
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,406.04,292.89
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,455.2,330.02
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,486.32,353.44
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,507.93,368.35
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,525.91,380.24
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,539.91,388.85
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,494.37,356.73
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,437.81,316.35
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,512.22,369.39
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,593.76,425.4
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,604.77,431.98
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,615.07,438.68
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,616.33,439.7
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,616.48,440.09
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,646.72,461.37
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,677.06,482.36
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,481.46,349.18
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,263.51,193.16
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,514.17,378.34
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,762.63,546.56
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,610.68,441.3
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,457.62,334.12
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,611.13,448.6
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,745.13,544.03
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,644.29,474.28
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,559.84,415.72
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,381.54,288.73
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,198.48,150.37
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,176.88,134.75
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,155.42,118.48
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,133.38,101.53
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,111.45,84.38
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,90.49,67.8
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,69.27,50.68
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,50.04,34.95
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,30.65,18.89
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,17.63,7.3
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,24.94,14.34
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,45.2,32.5
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,63.16,48.29
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,81.34,64.11
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,99.13,79.28
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,111.89,89.93
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,131.25,105.93
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,92.09,68.93
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,43.7,29.92
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,146.51,110.0
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,246.7,186.18
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,231.55,175.59
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,216.62,164.77
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,263.85,200.55
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,320.6,243.35
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,344.39,260.97
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,368.66,278.88
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,386.05,291.54
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,403.41,304.09
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,223.0,168.28
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,29.9,17.98
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,105.79,77.61
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,181.7,136.19
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,238.2,179.09
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,295.42,221.96
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,346.55,259.9
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,396.57,296.6
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,218.59,163.95
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,38.33,24.6
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,197.92,148.98
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,372.7,279.72
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,314.36,236.15
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,266.01,200.25
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,263.35,198.65
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,260.71,196.98
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,313.13,237.35
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,356.1,270.26
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,326.73,248.77
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,297.11,227.14
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,203.28,155.9
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,124.69,94.52
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,86.01,64.06
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,49.28,34.62
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,42.27,29.13
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,35.28,23.53
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,28.76,18.19
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,22.25,12.77
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.21,7.7
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.18,2.59
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.01,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.13,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,22.29,12.27
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,40.81,29.05
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,58.93,45.07
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,77.64,61.42
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,96.16,77.3
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,94.4,75.65
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,91.84,73.24
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,111.41,85.37
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,131.13,100.81
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,156.42,120.04
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,182.52,139.65
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,176.3,134.46
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,169.05,128.55
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,132.45,99.74
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,94.12,69.46
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,141.58,106.57
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,189.19,143.13
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,225.31,170.1
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,261.95,197.09
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,194.03,145.43
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,123.94,91.56
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,170.85,127.82
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,218.36,163.84
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,187.4,140.16
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,155.92,116.13
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,210.05,157.5
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,264.91,198.64
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,252.06,188.9
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,238.97,179.21
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,244.91,183.86
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,250.89,188.52
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,345.37,259.43
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,435.34,325.12
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,352.04,264.25
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,257.73,194.46
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,278.13,210.8
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,312.3,237.02
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,211.1,160.63
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,124.78,93.79
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,75.0,54.89
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,26.95,16.37
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,115.55,88.85
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,214.02,167.56
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,184.34,144.2
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,145.52,113.5
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,117.53,90.93
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,89.93,68.22
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,64.49,47.15
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,38.36,25.25
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,20.43,8.86
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,12.53,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,24.85,14.21
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,43.91,31.72
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,62.71,48.48
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,79.14,62.96
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,96.97,78.32
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,103.28,83.37
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,104.64,84.09
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,112.18,85.8
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,119.57,91.19
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,132.3,100.76
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,145.07,110.23
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,196.45,149.4
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,241.12,182.88
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,312.55,235.17
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,385.25,287.94
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,411.88,307.32
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,439.56,327.43
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,486.71,360.5
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,535.99,394.25
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,580.48,425.56
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,632.99,461.89
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,594.83,432.95
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,546.25,396.9
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,489.93,357.21
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,429.37,313.89
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,295.57,218.39
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,155.61,114.59
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,129.47,95.01
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,103.14,74.82
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,113.08,82.59
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,123.07,90.34
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,75.24,53.46
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,27.99,16.51
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,25.64,14.71
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,22.82,12.58
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,22.34,12.27
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,114.03,85.34
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,211.97,161.81
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,164.6,125.2
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,117.68,88.63
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,139.64,106.65
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,163.14,125.78
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,139.91,107.79
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,116.9,89.72
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,94.7,71.9
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,72.29,53.55
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,52.54,37.2
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.18,20.13
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.1,6.75
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.81,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.4,0.2
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.36,6.52
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,21.32,12.7
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,29.69,20.05
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,38.07,27.31
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,77.81,61.17
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,113.9,91.25
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,141.46,108.27
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,170.91,130.38
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,203.02,153.02
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,247.9,185.65
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,288.4,214.38
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,338.17,251.11
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,374.25,278.68
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,410.49,305.82
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,439.47,327.62
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,458.46,341.55
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,478.73,355.49
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,497.67,368.13
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,443.99,328.77
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,384.96,284.92
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,259.53,192.53
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,127.78,93.0
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,245.03,181.71
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,366.75,270.79
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,429.45,316.06
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,494.25,362.41
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,483.61,354.6
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,472.22,346.6
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,558.85,409.96
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,638.34,466.92
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,671.45,491.55
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,715.38,523.5
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,702.88,515.9
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,688.67,507.54
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,625.93,464.65
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,549.36,411.52
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,537.67,405.33
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,524.09,397.44
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,445.31,340.41
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,368.6,283.72
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,253.01,195.65
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,144.8,110.38
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,124.52,95.0
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,104.23,79.16
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,84.35,63.22
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,64.21,46.77
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,46.07,31.78
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,27.86,16.55
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,15.77,4.66
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,14.77,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,27.57,16.0
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,44.21,31.78
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,61.29,47.03
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,78.21,61.74
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,94.61,75.63
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,86.5,68.47
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,86.01,67.71
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,99.79,75.35
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,113.67,86.11
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,154.88,117.64
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,197.02,149.3
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,224.72,169.7
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,261.91,197.32
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,284.67,214.12
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,307.82,231.13
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,365.47,273.39
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,422.13,314.47
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,442.99,328.43
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,463.42,341.99
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,525.3,386.46
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,589.61,431.82
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,564.01,412.16
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,530.4,387.19
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,597.71,435.38
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,670.92,486.0
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,659.21,477.05
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,647.63,468.78
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,650.04,470.53
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,651.41,471.52
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,378.9,281.48
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,92.74,66.61
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,200.03,149.52
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,310.62,231.87
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,564.03,421.18
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,793.47,581.64
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,781.58,573.93
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,766.74,566.58
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,583.39,437.68
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,394.02,298.27
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,500.77,383.21
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,570.3,438.77
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,560.84,433.6
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,533.91,416.32
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,484.65,381.37
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,435.0,345.12
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,374.23,298.0
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,315.92,251.1
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,245.7,193.38
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,181.36,138.21
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,91.82,50.82
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.58,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,16.2,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,27.79,15.97
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,38.7,27.03
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,50.23,37.4
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,57.34,43.7
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,64.09,49.45
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,65.94,50.83
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,67.24,51.66
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,137.25,95.15
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,185.28,137.24
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,192.97,130.18
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,243.35,160.16
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,298.68,206.82
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,350.16,250.66
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,371.33,274.11
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,374.44,279.09
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,443.36,331.28
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,552.41,414.26
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,601.8,450.86
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,647.15,483.9
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,630.99,468.17
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,594.06,436.3
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,545.53,399.99
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,487.0,356.01
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,613.91,449.5
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,751.64,546.9
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,712.24,516.89
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,664.57,481.94
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,720.74,522.7
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,772.17,559.37
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,757.75,548.96
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,741.41,537.7
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,754.38,548.14
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,765.31,557.07
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,597.96,439.71
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,429.93,317.69
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,588.36,437.73
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,727.2,538.62
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,705.34,524.0
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,680.99,508.83
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,643.47,483.78
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,604.43,457.49
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,613.5,467.53
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,620.34,474.71
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,557.96,431.16
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,497.04,387.27
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,419.22,329.14
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,351.58,276.22
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,267.0,207.93
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,191.26,143.99
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,97.34,48.69
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.63,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,14.83,5.75
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,30.19,19.8
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,45.1,33.02
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,61.77,47.58
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,78.25,61.74
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,75.66,59.31
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,72.5,56.33
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,93.47,70.34
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,114.45,86.8
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,127.56,96.66
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,140.73,106.46
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,144.23,108.81
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,147.66,111.15
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,161.49,121.31
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,175.66,131.66
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,218.9,164.3
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,262.83,197.0
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,294.6,220.35
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,322.55,240.74
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,325.93,242.88
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,331.28,246.55
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,337.65,250.58
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,343.97,254.57
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,312.64,231.53
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,280.44,207.86
