Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,289.64,214.72
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,298.9,221.51
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,298.2,221.03
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,297.41,220.56
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,364.87,270.26
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,427.19,315.25
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,229.64,171.29
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,34.52,21.61
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,98.36,71.89
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,163.94,122.62
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,89.66,65.21
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.48
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.81,7.04
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.94,5.58
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.61,3.75
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,26.01,15.58
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,42.75,29.29
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,36.22,24.12
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,29.7,18.9
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,23.65,13.93
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,17.61,8.9
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,12.5,4.56
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.4,0.21
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.7,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.04,3.56
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,24.13,14.83
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,36.23,25.66
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,50.59,38.34
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,64.41,50.36
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,82.6,65.91
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,100.5,80.97
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,111.96,86.18
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,123.52,95.14
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,175.94,134.48
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,237.41,180.27
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,259.53,197.33
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,281.04,213.81
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,322.82,244.31
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,377.1,284.02
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,381.61,286.96
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,387.87,290.73
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,351.11,262.4
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,313.92,233.71
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,416.89,308.3
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,528.39,384.55
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,529.24,380.75
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,528.39,376.63
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,350.31,256.15
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,162.34,119.51
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,236.17,175.86
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,311.14,231.23
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,311.52,231.52
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,311.82,232.13
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,368.91,274.58
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,420.16,312.25
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,399.42,297.57
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,378.13,282.75
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,374.33,280.92
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,370.36,278.92
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,311.17,235.33
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,240.61,182.51
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,254.4,194.07
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,281.65,215.65
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,287.04,221.4
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,291.86,226.81
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,203.51,158.13
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,110.54,84.02
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,94.43,71.6
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,78.25,58.77
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,61.96,45.48
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,45.55,31.86
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,32.04,20.51
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,18.55,9.04
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.26,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.48,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.18,3.1
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.82,7.17
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,19.47,11.18
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,36.68,25.9
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,53.93,40.41
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,84.95,63.26
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,114.39,86.44
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,130.94,98.94
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,147.65,111.42
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,184.33,139.19
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,222.08,167.53
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,263.54,197.93
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,314.75,235.36
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,387.54,288.91
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,471.5,350.46
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,536.35,398.52
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,606.77,450.56
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,611.14,452.21
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,604.2,445.64
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,606.66,445.96
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,606.45,444.18
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,611.43,447.38
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,615.03,449.58
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,765.02,563.25
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,909.22,663.68
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,824.44,603.37
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,714.25,520.32
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,841.38,617.02
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,949.23,691.36
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,947.73,690.36
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,942.97,688.2
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,931.22,681.58
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,924.64,678.56
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,903.96,666.24
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,880.49,652.19
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,847.77,631.87
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,812.97,610.08
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,775.71,586.65
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,733.37,559.4
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,681.24,523.91
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,629.05,487.8
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,566.91,444.16
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,506.24,399.23
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,429.89,339.94
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,354.63,279.5
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,267.11,207.94
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,189.27,140.72
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,92.79,19.82
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,15.25,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,26.2,13.67
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,37.32,25.6
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,48.93,36.05
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,25.95,16.69
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.74
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,40.4,29.08
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,73.31,56.85
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,127.89,96.03
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,182.67,135.3
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,188.8,126.32
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,243.93,159.47
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,295.68,203.43
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,348.99,248.73
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,389.04,286.31
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,409.42,304.6
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,467.34,349.29
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,560.6,421.46
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,608.86,458.13
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,656.33,493.42
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,700.34,526.05
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,742.68,556.21
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,780.66,580.93
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,816.33,603.83
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,848.62,625.52
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,878.37,645.45
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,902.76,661.77
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,924.2,676.18
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,940.24,686.73
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,953.04,695.23
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,960.69,700.78
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,964.99,704.28
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,813.98,600.36
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,629.8,463.81
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,640.75,474.23
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,663.16,491.73
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,787.63,588.16
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,888.41,661.19
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,855.15,639.22
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,819.79,616.57
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,782.44,592.98
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,739.61,565.23
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,685.0,527.69
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,630.47,489.62
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,566.76,444.14
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,504.57,397.71
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,426.99,337.8
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,351.57,277.38
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,261.24,203.17
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,181.01,133.53
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,88.05,3.45
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,13.34,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,21.98,10.36
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,30.79,20.22
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,38.34,27.18
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,41.98,30.52
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,45.47,33.52
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,45.7,33.6
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,50.81,37.76
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,82.78,43.39
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,132.93,70.58
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,184.06,107.76
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,244.91,157.12
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,298.86,203.21
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,353.81,250.16
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,407.77,295.65
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,462.01,340.13
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,514.08,382.5
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,565.49,423.22
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,614.56,460.26
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,662.31,495.26
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,706.73,527.88
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,749.26,557.21
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,786.58,581.12
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,821.09,602.89
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,852.61,623.54
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,881.43,642.31
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,905.75,658.32
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,927.01,672.36
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,850.24,619.38
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,747.33,541.94
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,867.94,633.02
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,965.1,699.04
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,963.48,697.84
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,958.51,695.29
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,942.31,685.53
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,931.47,679.5
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,910.15,667.94
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,886.02,654.58
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,853.9,634.5
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,819.62,612.91
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,781.5,589.04
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,738.21,561.27
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,684.96,524.92
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,631.69,487.99
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,568.35,443.26
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,506.52,397.28
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,428.8,337.54
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,355.41,278.85
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,264.12,204.39
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,185.63,135.58
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,88.73,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.87,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.19,9.49
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,31.81,21.06
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,41.1,29.53
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,45.84,33.9
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,50.33,37.86
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,52.89,39.92
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,55.27,41.73
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,84.77,46.92
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,133.48,73.23
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,188.48,113.29
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,240.88,155.56
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,293.36,199.85
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,347.18,245.14
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,400.28,289.06
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,459.09,335.8
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,509.64,375.95
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,559.64,414.49
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,607.57,449.51
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,654.37,482.57
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,630.39,461.57
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,583.57,423.31
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,690.89,504.6
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,814.1,590.41
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,845.28,609.42
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,873.78,627.49
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,898.15,641.62
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,919.54,653.85
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,935.51,664.0
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,948.21,672.25
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,954.72,676.74
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,957.82,679.3
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,862.34,618.32
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,738.04,530.9
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,709.69,514.07
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,679.92,495.3
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,620.41,455.85
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,547.15,406.28
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,482.88,361.35
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,419.31,315.88
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,511.21,388.81
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,593.23,452.25
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,608.73,466.32
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,621.14,477.3
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,557.87,432.78
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,496.18,387.6
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,419.16,328.46
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,346.5,270.4
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,255.92,196.98
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,178.41,128.55
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,84.24,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,13.34,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.99,9.71
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.65,23.43
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,46.74,34.32
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,54.37,41.21
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,61.61,47.53
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,65.23,50.45
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,68.15,52.66
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,117.94,82.79
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,164.06,124.14
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,167.85,111.99
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,237.03,153.26
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,295.44,203.75
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,343.55,244.43
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,387.82,278.36
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,429.72,309.04
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,472.67,340.83
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,515.55,371.81
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,542.14,390.64
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,557.52,401.22
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,610.21,438.88
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,665.44,477.67
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,709.12,506.5
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,753.21,535.3
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,750.9,533.96
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,744.87,530.5
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,745.78,531.68
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,746.36,532.46
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,636.02,457.11
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,517.36,374.06
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,743.74,540.49
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,944.47,674.79
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,881.8,634.35
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,807.8,583.28
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,868.22,630.54
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,911.78,660.77
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,773.97,570.8
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,629.11,468.25
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,574.96,431.92
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,507.14,384.61
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,507.58,387.98
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,491.12,378.85
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,472.61,367.37
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,450.51,352.88
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,400.14,315.9
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,350.41,278.33
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,293.52,233.08
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,239.03,188.26
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,174.25,134.15
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,114.21,80.29
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,41.0,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,12.87,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,22.31,9.52
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,34.66,23.4
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,47.5,34.95
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,55.83,42.45
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,63.73,49.33
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,64.05,49.44
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,63.63,48.83
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,88.93,52.59
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,135.02,76.52
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,203.5,134.44
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,255.57,180.76
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,261.12,189.92
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,251.69,186.57
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,319.57,231.72
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,446.0,321.76
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,462.41,336.14
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,462.33,336.18
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,504.67,366.56
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,556.51,402.87
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,629.8,458.2
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,722.88,526.46
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,673.37,487.69
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,600.93,432.59
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,648.63,466.94
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,698.45,501.53
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,799.83,576.6
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,895.46,642.22
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,916.94,655.79
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,929.25,664.35
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,935.19,669.06
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,937.86,671.9
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,935.14,670.95
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,929.19,668.13
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,915.5,660.97
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,898.85,652.03
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,738.02,543.7
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,557.43,413.9
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,688.8,514.35
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,786.23,584.92
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,742.59,556.59
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,697.84,528.28
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,644.92,492.95
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,591.98,456.6
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,526.86,409.99
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,459.0,359.88
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,384.93,302.98
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,315.85,247.51
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,229.62,176.65
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,152.82,106.73
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,53.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,12.39,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.42,7.83
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,33.94,22.83
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,46.84,34.51
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,54.85,41.69
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,62.46,48.26
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,66.74,51.76
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,69.98,54.25
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,93.61,57.66
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,138.68,81.18
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,184.93,113.67
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,234.65,153.04
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,284.95,195.38
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,337.0,239.41
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,392.35,284.99
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,444.03,326.97
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,471.1,350.0
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,480.16,356.68
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,449.82,334.51
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,406.76,302.0
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,545.99,409.92
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,720.24,539.3
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,757.55,563.34
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,792.03,585.49
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,823.21,606.47
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,851.94,625.8
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,871.21,638.81
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,892.37,653.23
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,907.6,663.5
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,926.85,676.58
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,927.24,677.52
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,931.47,681.29
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,937.23,685.92
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,932.11,683.47
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,650.15,488.25
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,333.27,249.06
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,411.06,310.88
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,501.81,380.21
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,462.33,351.71
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,422.51,323.17
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,577.24,446.33
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,694.68,537.29
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,641.56,499.54
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,588.41,461.86
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,523.54,413.67
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,460.47,365.4
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,380.58,301.95
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,310.53,244.09
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,224.88,172.91
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,149.02,101.66
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,51.36,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,12.39,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.45,7.33
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,32.39,21.47
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,43.78,31.86
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,50.76,38.17
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,57.33,43.86
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,58.29,44.55
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,59.28,45.17
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,118.9,84.15
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,170.63,129.39
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,170.03,113.51
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,230.66,149.04
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,151.44,103.37
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,43.76,29.29
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,182.6,137.26
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,317.96,238.89
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,289.9,217.59
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,262.44,196.75
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,302.29,226.52
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,348.83,260.9
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,438.67,327.79
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,538.75,400.87
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,593.99,440.45
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,653.01,482.38
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,753.59,560.76
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,858.3,635.73
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,881.5,651.22
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,901.64,665.2
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,917.17,675.85
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,929.46,684.44
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,935.71,689.13
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,938.62,691.76
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,719.35,539.78
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,455.22,340.6
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,705.19,534.38
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,901.34,675.0
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,887.39,665.05
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,862.97,649.3
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,828.71,627.11
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,792.5,603.5
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,750.67,576.36
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,711.26,550.72
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,358.8,286.73
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.13,3.4
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.27,1.95
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.41,0.45
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.7,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.31,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.92,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,11.44,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.86,5.79
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,30.05,19.49
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,40.74,29.26
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,47.6,35.45
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,53.24,40.35
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,88.96,70.71
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,123.24,99.21
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,146.15,108.68
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,174.56,124.61
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,211.85,151.27
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,251.28,181.05
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,293.61,212.96
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,341.63,249.91
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,375.25,277.33
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,404.01,299.93
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,449.83,334.52
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,499.54,371.7
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,545.73,405.62
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,600.96,445.56
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,614.51,454.5
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,624.42,460.49
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,629.86,463.64
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,631.73,464.08
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,643.05,471.82
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,650.31,476.7
