Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,567.89,417.45
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,473.84,348.93
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,635.48,469.31
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,797.04,584.43
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,804.81,589.73
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,810.45,594.64
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,801.9,589.42
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,790.99,582.75
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,732.41,542.24
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,684.72,508.77
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,674.25,504.28
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,661.28,497.85
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,642.38,486.38
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,634.39,482.38
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,577.84,442.78
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,534.07,411.89
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,488.11,378.94
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,441.91,345.2
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,386.96,304.28
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,333.47,263.28
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,270.98,213.68
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,212.11,165.42
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,145.34,109.69
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,72.45,43.38
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,26.86,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.44,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,19.91,5.72
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,33.64,22.33
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,47.75,35.06
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,57.27,43.64
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,66.3,51.54
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,69.38,54.02
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,71.19,55.3
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,91.33,57.63
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,136.17,80.09
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,181.11,110.56
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,230.24,148.58
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,280.41,190.53
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,332.34,234.27
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,388.08,279.88
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,439.96,321.65
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,489.8,361.49
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,539.56,400.21
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,499.08,369.75
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,438.19,321.53
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,410.05,301.24
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,378.15,277.77
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,436.03,319.11
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,496.81,361.45
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,598.76,435.14
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,709.72,513.04
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,799.32,579.44
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,888.17,641.43
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,822.14,594.35
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,739.08,532.82
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,837.28,606.45
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,923.94,666.39
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,920.15,663.7
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,913.18,659.82
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,900.48,652.36
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,884.75,643.07
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,758.65,559.1
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,624.78,463.92
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,604.9,452.65
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,582.66,438.92
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,640.68,484.47
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,680.36,515.14
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,626.17,477.57
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,572.1,439.39
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,506.05,391.73
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,438.38,341.35
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,362.17,282.35
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,291.32,225.2
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,204.95,154.15
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,123.42,72.05
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,42.08,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.96,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,18.09,4.0
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.71,20.68
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.71,32.46
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.19,40.05
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,61.25,47.01
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,66.07,50.98
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,69.77,53.87
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,88.72,55.62
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,133.83,77.64
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,181.53,110.42
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,231.98,149.61
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,281.97,191.0
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,333.82,234.22
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,299.98,218.56
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,250.28,185.52
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,364.41,269.96
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,539.66,398.05
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,586.49,431.88
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,632.63,465.0
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,675.19,495.56
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,716.31,524.49
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,753.05,550.15
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,787.64,573.09
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,817.96,592.75
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,845.85,610.79
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,869.52,625.17
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,890.37,637.75
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,904.96,648.6
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,916.44,657.63
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,792.88,573.22
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,643.08,465.36
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,789.72,573.99
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,910.65,657.17
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,881.92,638.53
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,845.75,615.75
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,819.04,600.01
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,785.44,579.58
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,689.1,512.85
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,582.78,437.97
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,470.02,357.04
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,349.43,267.53
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,312.33,240.65
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,263.88,204.35
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,223.66,173.87
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,183.84,142.88
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,142.26,109.58
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,101.2,75.94
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,62.23,43.44
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,18.82,5.37
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,9.53,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,17.6,3.01
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,36.29,24.53
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,55.05,41.37
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,29.69,20.02
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,40.91,27.48
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,75.46,54.84
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,129.19,96.7
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,181.89,136.88
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,237.88,178.11
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,302.06,224.62
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,367.13,271.39
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,446.83,328.1
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,491.85,359.24
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,546.86,397.0
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,615.88,447.59
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,698.26,506.63
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,687.28,494.23
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,661.78,472.32
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,664.14,473.99
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,664.01,473.66
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,545.9,392.83
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,417.27,302.16
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,401.98,292.27
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,385.99,281.21
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,473.71,345.01
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,574.07,415.38
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,495.34,360.49
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,425.88,311.88
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,609.97,448.65
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,778.21,567.68
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,776.11,567.72
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,769.94,566.69
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,681.25,505.93
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,582.29,437.02
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,624.81,472.45
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,650.42,494.99
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,590.26,452.89
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,536.57,414.85
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,470.28,366.51
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,406.72,318.53
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,329.8,258.45
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,258.42,200.4
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,176.79,132.18
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,85.6,38.36
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,31.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,10.48,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,18.31,2.42
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,32.57,21.38
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,47.14,34.63
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,57.08,43.54
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,66.51,51.71
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,71.75,55.93
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,76.68,59.71
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,93.27,61.02
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,137.39,82.2
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,182.52,112.55
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,231.38,150.19
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,280.77,190.88
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,332.12,233.43
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,374.76,271.6
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,397.85,291.44
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,401.54,295.15
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,395.43,290.73
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,452.07,331.07
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,516.67,376.22
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,604.1,441.44
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,710.11,518.49
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,742.39,539.6
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,771.92,559.05
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,800.98,578.9
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,827.84,597.15
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,849.81,610.52
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,869.15,622.18
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,882.91,631.6
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,893.77,639.31
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,798.56,573.59
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,692.79,498.67
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,620.82,450.41
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,558.06,406.94
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,719.54,527.11
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,856.46,624.93
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,830.6,609.62
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,802.41,593.94
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,768.94,573.62
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,733.47,551.65
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,686.63,521.66
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,633.87,486.7
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,577.73,447.24
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,522.42,407.34
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,455.46,357.64
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,391.36,308.46
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,313.87,247.02
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,232.01,180.33
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,152.51,113.38
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,71.35,24.12
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,25.49,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,9.53,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,16.72,0.71
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,34.43,22.76
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,51.5,38.14
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,61.74,47.3
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,73.3,57.25
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,80.48,63.21
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,87.24,68.62
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,104.08,71.04
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,147.36,92.29
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,191.64,122.16
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,238.02,157.82
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,285.28,202.51
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,318.3,233.81
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,353.2,260.95
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,377.98,279.7
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,438.7,324.81
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,530.93,394.08
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,529.99,392.02
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,511.95,375.89
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,597.43,441.15
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,704.44,520.34
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,742.38,545.8
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,778.81,570.17
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,808.37,589.57
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,835.57,607.42
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,859.53,623.12
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,880.88,637.17
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,894.7,646.68
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,905.43,654.34
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,911.79,659.31
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,914.95,662.35
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,729.47,534.73
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,519.41,381.0
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,706.56,522.65
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,867.72,637.52
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,842.23,621.93
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,814.31,605.98
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,778.94,583.59
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,741.75,559.79
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,649.07,496.09
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,567.39,437.53
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,516.31,401.14
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,465.5,363.94
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,405.0,318.58
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,334.61,264.4
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,267.41,210.48
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,204.85,158.56
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,131.32,96.3
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,48.15,7.8
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,18.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,10.01,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,16.58,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,27.09,16.73
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,37.75,26.6
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,42.65,31.14
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,47.32,35.25
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,74.77,58.54
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,112.85,90.22
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,132.77,101.03
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,162.83,122.71
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,196.51,143.49
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,242.69,174.55
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,274.87,202.09
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,292.88,218.03
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,337.84,250.96
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,388.05,287.8
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,433.72,321.91
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,491.77,365.03
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,549.47,409.61
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,633.09,473.14
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,676.03,504.84
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,717.17,534.8
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,700.14,517.03
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,665.06,485.88
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,754.05,554.51
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,844.95,618.99
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,867.32,633.69
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,886.62,646.84
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,821.11,601.94
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,730.14,534.12
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,744.05,545.89
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,756.24,556.02
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,501.21,374.59
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,214.12,158.88
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,281.25,210.5
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,342.7,256.76
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,307.26,231.16
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,259.32,196.04
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,235.17,178.25
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,210.97,160.22
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,281.17,217.26
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,350.8,273.03
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,316.2,247.17
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,281.03,220.71
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,241.37,190.2
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,201.93,159.03
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,248.04,196.04
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,282.61,219.99
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,186.38,137.56
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,88.8,1.75
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,30.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,10.01,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,17.48,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,29.49,18.55
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,41.83,29.9
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,48.92,36.35
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,55.82,42.36
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,55.39,41.91
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,76.4,59.53
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,122.45,92.35
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,171.05,125.82
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,206.85,148.69
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,244.16,174.05
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,268.87,186.79
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,325.73,228.25
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,371.51,271.05
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,397.37,294.31
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,449.84,334.35
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,536.41,401.06
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,584.24,437.37
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,631.03,472.03
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,673.94,504.01
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,715.05,534.09
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,752.35,558.45
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,787.34,581.02
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,718.87,529.3
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,622.34,454.07
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,758.96,558.57
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,888.84,649.57
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,903.94,659.11
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,915.76,667.32
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,813.61,597.33
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,684.24,501.03
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,728.98,536.52
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,782.58,576.81
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,827.34,612.1
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,862.41,638.12
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,836.79,622.96
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,808.76,606.46
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,762.31,575.97
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,714.93,544.54
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,678.36,521.06
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,639.91,495.65
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,581.11,453.09
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,518.77,407.1
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,448.91,354.35
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,382.57,302.54
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,298.82,235.19
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,212.67,164.32
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,125.07,89.92
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.45,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.01,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.45,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,32.89,21.13
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,45.78,33.07
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,54.64,41.04
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,63.08,48.35
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,85.76,67.46
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,115.55,92.13
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,137.18,104.24
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,164.59,123.76
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,166.83,111.41
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,222.58,143.03
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,183.89,127.94
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,122.52,90.72
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,153.69,114.32
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,185.27,137.86
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,328.21,245.15
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,530.05,395.0
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,537.83,399.83
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,526.02,388.87
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,551.71,407.37
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,576.68,424.95
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,673.69,499.09
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,783.75,578.75
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,813.65,598.1
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,840.9,616.06
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,863.75,631.29
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,883.62,644.6
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,898.51,654.45
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,910.22,662.32
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,743.27,546.55
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,543.1,398.02
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,740.96,548.01
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,912.5,667.67
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,894.25,655.25
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,873.16,642.35
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,849.05,627.24
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,826.64,613.35
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,790.72,590.45
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,753.02,566.23
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,707.5,536.75
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,661.1,506.19
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,602.06,464.83
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,543.77,422.19
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,468.09,366.1
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,401.65,314.89
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,318.33,248.56
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,242.43,185.86
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,153.08,109.06
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,50.09,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,9.05,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,17.13,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,34.31,22.29
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,52.12,38.53
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,61.66,47.18
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,72.16,56.29
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,73.96,57.73
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,75.75,58.99
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,86.39,58.52
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,130.85,77.56
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,174.1,104.88
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,222.94,141.9
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,274.44,184.94
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,332.76,233.87
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,384.26,276.82
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,437.45,320.22
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,488.71,361.88
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,539.73,402.27
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,587.79,438.82
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,636.82,474.99
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,680.06,507.02
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,721.57,537.2
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,758.61,562.02
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,793.35,584.13
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,823.48,604.16
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,850.94,622.4
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,873.56,636.36
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,893.15,648.35
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,907.26,657.88
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,918.14,665.42
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,922.61,668.89
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,931.13,675.23
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,926.85,672.99
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,919.25,668.8
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,904.55,660.32
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,886.77,649.93
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,861.87,635.9
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,834.32,620.06
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,801.2,599.1
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,762.34,574.05
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,715.93,543.97
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,668.62,512.78
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,608.35,470.53
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,548.91,427.09
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,477.62,374.57
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,406.1,319.87
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,318.89,250.03
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,239.67,184.22
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,148.4,104.41
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,31.3,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.58,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,15.77,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,33.18,21.28
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,50.68,37.28
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,59.78,45.57
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,69.96,54.42
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,72.57,56.55
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,75.11,58.45
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,84.48,57.76
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,128.36,76.18
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,171.89,103.69
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,220.69,140.68
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,271.51,183.09
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,324.24,227.77
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,379.6,273.61
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,431.68,316.22
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,482.58,357.69
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,533.3,397.96
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,581.11,434.35
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,630.11,470.53
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,673.04,502.29
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,714.25,532.18
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,753.42,558.57
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,790.94,582.6
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,821.41,602.87
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,849.13,621.29
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,872.64,635.63
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,893.11,647.95
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,907.71,657.53
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,918.99,665.06
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,925.09,669.6
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,927.78,672.08
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,923.79,671.43
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,916.44,668.74
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,900.17,659.2
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,888.47,652.88
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,865.02,639.77
