Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,833.62,606.56
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,805.59,590.91
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,769.94,568.81
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,732.33,545.19
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,685.58,515.25
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,641.44,486.57
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,583.2,446.94
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,525.8,405.88
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,453.27,351.82
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,384.27,297.84
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,293.7,224.23
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,211.86,151.38
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,100.34,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,11.44,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,21.53,10.26
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,33.96,22.77
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,39.94,28.38
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,45.66,33.47
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,48.15,35.59
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,50.55,37.5
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,51.65,38.22
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,99.41,53.0
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,149.41,82.12
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,202.34,120.93
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,255.18,163.66
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,309.47,208.49
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,362.93,252.54
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,416.69,295.79
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,472.76,340.05
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,523.5,379.41
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,571.32,415.08
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,617.8,448.8
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,660.92,479.78
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,702.16,508.77
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,739.8,533.76
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,775.2,555.72
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,805.34,574.9
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,832.63,592.23
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,854.88,605.1
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,873.94,615.99
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,887.45,624.71
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,897.56,631.46
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,902.12,635.35
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,903.25,637.28
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,897.13,633.87
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,887.64,628.53
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,873.38,620.78
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,849.75,607.15
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,822.94,592.76
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,793.55,576.56
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,758.94,555.58
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,719.18,530.9
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,670.17,499.88
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,620.55,467.76
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,559.1,424.88
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,498.81,380.97
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,424.43,326.12
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,353.67,271.39
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,261.09,197.52
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,181.53,126.76
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,66.28,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,8.58,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,23.56,11.43
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,39.39,27.28
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,51.3,37.98
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,62.63,47.86
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,67.4,51.9
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,72.31,55.86
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,103.1,81.26
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,147.94,110.95
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,183.66,134.81
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,220.02,159.14
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,252.27,183.26
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,284.76,207.55
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,330.61,235.92
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,419.36,299.03
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,469.9,338.98
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,520.28,377.96
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,568.03,413.35
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,615.39,447.46
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,659.06,479.32
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,700.82,509.28
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,590.96,429.23
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,449.67,324.0
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,637.79,464.28
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,833.11,598.86
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,855.89,611.59
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,875.59,623.82
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,889.07,633.07
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,899.2,640.34
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,817.06,586.72
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,707.93,509.46
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,815.25,589.15
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,891.92,641.23
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,777.22,565.92
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,636.62,466.7
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,735.12,542.93
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,811.18,597.64
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,774.61,574.14
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,736.0,549.8
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,692.25,522.12
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,644.37,490.88
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,585.32,450.64
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,527.02,408.43
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,453.09,352.55
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,382.7,296.75
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,290.75,221.86
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,207.91,143.92
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,78.51,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,9.53,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,22.39,10.38
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,36.28,24.87
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,45.95,33.74
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,55.18,41.91
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,62.13,47.76
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,67.46,52.01
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,69.57,53.53
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,106.84,62.52
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,154.34,90.14
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,204.71,126.83
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,255.23,167.25
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,307.71,210.24
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,358.72,252.27
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,410.43,294.07
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,464.22,336.75
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,513.56,375.24
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,559.53,409.63
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,604.57,442.36
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,646.44,473.0
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,686.73,501.96
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,578.4,422.32
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,440.51,318.76
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,620.05,453.11
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,809.18,585.98
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,717.51,518.13
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,600.7,431.8
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,478.45,346.89
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,342.58,249.13
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,400.4,292.26
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,459.77,335.45
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,672.83,494.57
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,855.05,623.89
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,829.33,606.93
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,801.19,589.79
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,771.78,572.66
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,740.21,553.86
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,476.41,363.33
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,210.54,158.62
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,148.7,111.92
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,88.1,64.6
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,73.97,53.63
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,59.78,42.39
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,46.47,31.83
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,33.43,21.25
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,21.8,11.6
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.54
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,21.59,9.31
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,35.5,24.04
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,44.03,31.93
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,52.2,39.17
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,79.58,62.52
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,112.25,89.87
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,77.41,60.16
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,91.9,49.85
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,153.58,101.92
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,197.87,148.14
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,240.13,176.33
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,294.7,215.05
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,289.92,214.67
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,271.69,202.56
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,362.69,268.92
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,509.47,378.27
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,556.45,414.18
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,602.3,448.64
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,598.65,443.9
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,576.84,424.59
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,589.93,432.97
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,600.8,439.43
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,662.49,485.03
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,731.51,535.0
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,748.47,545.87
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,763.56,555.7
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,770.14,560.83
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,774.45,564.52
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,830.45,607.99
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,874.98,638.99
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,868.71,636.77
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,859.18,632.8
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,816.82,605.53
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,768.67,573.5
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,702.85,528.72
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,642.4,486.73
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,634.0,483.8
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,620.54,476.89
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,526.66,408.19
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,425.19,332.33
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,378.38,297.3
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,331.71,261.19
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,275.15,216.3
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,220.84,171.74
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,157.17,118.33
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,96.15,59.63
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,33.73,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.58,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,21.22,8.61
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,34.74,23.36
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,43.7,31.69
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,52.25,39.38
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,56.8,43.31
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,60.34,46.2
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,62.43,47.76
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,97.03,55.82
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,135.54,90.01
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,162.97,123.73
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,213.83,159.01
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,288.55,213.15
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,196.49,145.92
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,87.69,63.4
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,265.76,198.7
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,500.29,373.51
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,547.37,409.16
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,593.48,443.79
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,636.73,476.38
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,676.5,505.89
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,506.27,380.48
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,300.93,222.75
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,509.65,380.94
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,731.48,540.04
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,720.65,529.76
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,700.93,514.69
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,787.7,580.66
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,862.83,633.63
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,865.64,635.68
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,865.14,636.14
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,858.44,633.88
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,848.55,629.61
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,478.11,367.63
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,76.44,54.33
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,61.47,43.09
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,46.52,31.48
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,27.88,16.71
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,9.28,1.82
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,7.88,0.73
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.49,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.56,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.63,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.24,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.85,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.92,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,17.64,5.8
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,34.53,23.26
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,54.63,41.13
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,74.44,58.55
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,89.92,71.83
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,107.45,86.49
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,122.91,99.27
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,142.02,108.69
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,161.54,123.06
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,180.95,137.61
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,206.3,156.71
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,232.81,176.69
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,285.73,215.22
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,340.15,254.96
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,387.26,289.94
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,447.02,334.46
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,456.83,341.3
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,463.7,345.42
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,341.01,255.78
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,205.2,153.28
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,251.23,188.26
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,298.11,223.03
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,429.74,321.1
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,564.36,417.71
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,615.16,454.17
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,663.33,489.09
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,563.0,416.64
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,456.0,338.41
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,554.78,412.8
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,655.88,485.81
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,546.09,406.55
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,434.19,324.93
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,280.97,212.68
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,124.47,92.57
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,76.41,55.47
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,29.75,18.42
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,33.46,21.52
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,37.17,24.62
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,32.97,21.35
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,28.77,18.05
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,23.65,13.89
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,18.54,9.68
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,14.36,6.22
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.18,2.7
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.4,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,14.82,6.89
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,25.05,16.09
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,35.28,25.26
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,46.46,35.13
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,57.66,44.87
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,42.27,31.35
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,26.92,16.86
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,46.49,32.95
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,66.09,48.83
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,68.45,50.57
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,70.8,52.32
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,117.35,89.7
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,163.0,125.82
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,166.84,128.55
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,170.73,131.4
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,151.61,115.89
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,131.87,99.94
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,184.68,141.43
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,238.17,182.86
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,230.86,176.69
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,223.3,170.47
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,210.37,160.47
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,197.18,150.27
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,225.76,172.46
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,254.81,194.84
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,263.81,201.83
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,272.97,209.02
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,274.99,210.83
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,277.09,212.76
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,196.49,150.61
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,116.41,87.72
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,117.97,89.24
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,119.6,90.75
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,123.81,94.54
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,128.26,98.58
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,232.4,184.36
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,344.41,274.21
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,311.28,249.14
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,277.83,223.73
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,239.63,193.35
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,201.58,162.38
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,159.79,127.66
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,109.83,85.51
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,67.54,48.85
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,20.69,5.45
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,17.64,4.93
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,34.41,23.58
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,54.09,41.48
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,71.09,56.82
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,89.06,72.56
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,106.6,87.55
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,124.63,102.63
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,147.05,114.09
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,145.2,112.23
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,142.52,110.72
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,165.48,128.21
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,189.3,146.18
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,229.46,176.37
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,278.32,212.99
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,332.97,253.87
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,399.9,303.92
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,438.19,331.77
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,478.8,361.07
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,512.34,385.81
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,549.98,413.28
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,548.87,411.68
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,542.77,406.51
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,481.77,361.64
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,411.07,309.02
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,404.02,304.26
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,396.34,298.76
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,368.41,278.3
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,339.44,257.0
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,380.9,288.88
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,423.45,321.07
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,432.17,328.95
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,440.56,336.85
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,495.13,379.9
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,548.29,421.27
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,467.95,361.71
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,400.85,311.43
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,416.32,326.14
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,440.33,346.53
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,402.34,318.87
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,363.62,290.35
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,412.09,330.22
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,441.38,353.12
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,361.01,288.38
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,290.74,229.7
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,204.33,155.37
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,117.24,44.82
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,42.07,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,14.4,2.41
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,29.27,19.19
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,35.98,25.7
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,42.37,31.57
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,45.46,34.27
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,48.43,36.68
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,50.05,37.91
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,81.09,44.01
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,135.5,74.72
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,187.68,112.51
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,239.87,155.17
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,293.53,200.4
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,346.36,245.04
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,399.61,289.01
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,455.08,333.85
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,505.22,373.51
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,552.12,408.86
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,597.72,442.01
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,640.28,473.22
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,680.93,502.37
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,718.68,528.5
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,754.38,551.38
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,784.08,570.55
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,810.87,587.8
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,832.93,601.37
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,851.77,612.94
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,864.71,621.47
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,874.21,627.97
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,878.44,631.26
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,879.19,632.54
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,873.43,629.82
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,864.3,625.13
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,849.9,617.19
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,832.34,607.33
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,806.74,591.7
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,784.99,578.71
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,749.31,556.8
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,711.58,533.3
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,664.21,502.8
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,616.0,470.98
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,557.26,429.98
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,503.05,389.28
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,428.12,332.39
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,357.58,275.6
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,260.96,193.92
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,163.85,40.43
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,63.71,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,13.13,1.09
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,26.64,16.97
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,32.65,22.87
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,38.38,28.18
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,40.93,30.49
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,47.75,36.39
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,49.57,37.81
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,80.83,43.47
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,132.44,71.05
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,186.79,111.28
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,241.82,157.45
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,303.99,211.03
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,358.35,258.2
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,412.92,304.56
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,465.97,349.8
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,518.29,393.32
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,567.75,432.72
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,615.81,469.89
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,659.68,504.02
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,701.44,535.85
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,739.29,563.24
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,774.47,586.74
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,805.51,608.15
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,833.53,627.46
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,856.41,642.04
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,875.95,654.32
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,889.88,663.93
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,900.27,671.28
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,904.74,674.99
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,905.6,676.45
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,900.27,674.97
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,891.43,671.27
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,875.02,661.18
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,855.44,649.05
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,829.07,633.27
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,806.48,620.14
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,770.28,596.2
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,731.93,570.53
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,683.5,537.07
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,634.16,502.2
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,572.32,456.91
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,511.32,409.26
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,437.43,349.95
