Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,143.04,107.21
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,83.69,49.29
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,29.01,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,12.87,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,23.02,7.69
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,38.57,26.53
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,54.43,41.0
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,65.06,50.67
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,75.26,59.7
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,74.81,59.33
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,89.32,71.7
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,121.46,89.49
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,175.25,123.63
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,214.88,154.61
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,254.71,187.3
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,145.77,107.39
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.15,3.41
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,80.63,59.4
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,148.23,112.78
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,208.23,159.29
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,267.22,204.42
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,336.66,257.91
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,411.29,315.0
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,469.24,359.3
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,534.19,408.55
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,630.75,485.84
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,733.45,567.09
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,754.92,582.96
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,773.52,596.75
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,784.58,605.19
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,792.35,611.42
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,795.43,614.4
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,795.13,615.12
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,786.74,609.95
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,775.14,602.6
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,756.56,590.39
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,735.14,576.16
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,705.04,556.27
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,672.66,534.47
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,637.41,509.14
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,597.4,479.25
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,544.21,438.29
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,491.34,396.25
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,425.51,342.29
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,362.2,288.11
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,271.13,209.76
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,183.72,109.32
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,70.87,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,10.01,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,18.44,4.51
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,25.7,16.53
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,32.67,23.35
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,35.62,26.2
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,38.58,28.86
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,40.17,30.22
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,41.76,31.51
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,91.27,46.53
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,146.65,78.99
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,201.99,121.68
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,258.33,169.75
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,314.22,219.15
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,370.15,268.42
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,423.15,314.54
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,475.16,358.54
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,524.78,399.43
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,572.73,437.7
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,616.66,472.55
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,658.24,504.71
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,695.89,532.38
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,730.64,557.25
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,760.67,578.8
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,787.45,596.97
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,808.53,610.36
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,826.04,621.36
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,838.4,629.81
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,847.06,635.89
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,849.51,637.92
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,848.24,637.63
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,840.4,633.04
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,828.98,626.21
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,811.03,615.04
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,789.9,601.77
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,760.83,583.74
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,729.17,563.73
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,688.91,536.52
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,652.48,511.58
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,599.39,473.75
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,546.11,433.33
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,476.76,377.81
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,409.82,321.52
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,314.67,241.68
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,222.61,123.12
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,91.84,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,10.01,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,18.58,3.44
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,25.83,16.68
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,32.8,23.57
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,36.19,26.84
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,39.54,29.86
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,41.08,31.12
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,42.63,32.3
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,83.57,41.23
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,144.72,78.09
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,199.82,120.12
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,255.99,167.68
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,311.27,215.95
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,366.46,263.89
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,419.34,309.51
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,471.33,353.13
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,520.1,393.1
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,567.11,430.47
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,611.14,464.51
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,652.9,495.91
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,689.75,522.95
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,723.71,547.3
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,753.33,569.13
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,779.76,587.26
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,800.33,601.4
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,817.38,613.26
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,829.58,621.94
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,838.14,628.32
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,840.34,629.68
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,838.91,628.76
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,830.28,624.01
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,818.15,617.05
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,799.19,605.8
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,777.2,592.48
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,752.95,578.38
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,720.69,558.37
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,678.47,529.72
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,634.73,499.33
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,580.14,459.37
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,525.52,417.49
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,453.16,360.1
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,388.98,306.11
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,293.57,224.92
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,199.66,97.86
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,79.34,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.29,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,8.33,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,19.95,11.34
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,31.58,22.13
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,45.0,34.31
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,57.96,45.89
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,70.79,57.12
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,83.49,68.02
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,100.81,72.23
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,155.44,102.61
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,200.52,137.88
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,244.59,174.83
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,286.16,211.06
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,324.75,244.41
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,361.6,275.09
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,399.88,306.14
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,459.26,352.4
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,537.2,413.62
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,542.41,418.58
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,531.37,409.84
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,604.04,466.9
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,682.4,527.48
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,620.69,478.36
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,538.51,413.02
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,584.7,449.11
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,638.45,489.74
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,716.82,551.07
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,788.35,604.49
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,579.87,448.77
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,339.87,260.68
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,505.02,393.57
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,659.01,512.98
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,699.39,544.57
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,724.7,563.9
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,693.77,542.5
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,660.65,519.6
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,623.01,492.25
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,581.16,460.4
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,524.9,418.22
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,469.33,375.01
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,399.4,318.73
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,332.76,262.61
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,238.35,181.67
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,144.39,58.16
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,55.05,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,10.96,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,18.23,0.0
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,29.56,19.15
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,41.95,30.79
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,47.28,35.77
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,52.45,40.33
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,77.73,62.07
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,106.8,86.56
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,101.82,66.22
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,132.84,73.16
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,187.19,127.15
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,221.13,166.12
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,241.67,182.13
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,261.22,197.17
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,302.93,227.97
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,355.16,266.89
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,387.98,291.17
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,425.87,319.0
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,504.52,379.11
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,601.96,452.86
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,584.12,437.26
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,546.0,406.56
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,627.45,469.0
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,710.13,531.05
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,728.38,542.93
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,743.6,552.62
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,752.47,559.0
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,758.15,563.38
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,758.32,564.51
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,755.32,563.65
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,596.48,449.86
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,420.14,317.56
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,408.96,311.47
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,396.61,303.68
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,364.84,281.29
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,332.56,258.18
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,448.46,351.0
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,534.59,418.61
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,476.9,374.4
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,420.17,330.3
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,348.27,272.98
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,279.93,216.47
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,191.26,141.97
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,101.17,28.44
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,35.48,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.73,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,33.28,22.11
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,50.52,38.13
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,68.77,54.5
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,83.19,67.22
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,98.61,80.47
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,113.53,93.0
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,136.82,103.84
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,166.75,124.08
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,195.74,141.1
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,242.9,174.19
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,278.23,204.68
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,309.44,231.33
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,333.16,251.38
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,355.62,269.51
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,400.47,303.25
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,454.14,343.54
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,490.26,371.5
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,529.42,401.63
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,553.38,419.97
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,575.75,436.98
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,596.53,452.77
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,615.95,467.46
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,630.39,477.87
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,643.11,487.01
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,622.98,471.84
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,592.9,449.69
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,579.51,439.81
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,564.42,428.62
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,581.73,444.36
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,606.93,465.44
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,567.16,436.79
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,515.73,399.82
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,402.8,314.37
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,272.41,213.11
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,246.16,193.4
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,219.72,172.88
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,188.89,148.81
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,157.93,124.03
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,124.62,96.64
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,91.3,68.66
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,56.8,38.9
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,17.39,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.58,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,9.53,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,15.85,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,27.33,17.04
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,37.6,26.95
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,42.3,31.38
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,46.88,35.45
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,49.17,37.34
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,51.42,39.08
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,78.97,43.73
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,126.86,68.95
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,179.99,107.63
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,230.15,148.29
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,279.98,190.74
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,330.34,233.79
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,378.25,274.41
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,425.8,313.73
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,470.93,350.13
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,514.81,384.41
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,554.76,415.78
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,592.86,445.03
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,531.54,398.11
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,443.81,330.13
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,432.19,321.94
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,414.23,308.72
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,473.21,353.17
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,536.49,399.84
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,653.72,489.17
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,762.32,567.97
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,762.92,567.11
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,764.87,568.19
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,756.05,564.01
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,744.07,557.85
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,720.77,543.13
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,694.92,526.68
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,664.29,506.47
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,634.8,486.89
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,593.46,458.01
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,551.12,427.52
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,495.18,386.35
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,440.07,344.18
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,369.89,288.18
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,303.27,232.77
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,209.82,153.53
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,113.41,0.08
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,42.68,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,9.53,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,15.87,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,28.1,17.42
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,39.83,28.69
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,47.87,36.05
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,53.93,41.41
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,57.09,44.13
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,60.18,46.65
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,83.89,49.5
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,129.58,72.69
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,177.05,106.27
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,226.61,145.63
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,280.0,189.23
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,329.73,229.78
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,377.47,269.7
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,425.05,308.71
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,469.54,344.18
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,513.02,377.96
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,552.94,409.18
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,591.13,438.54
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,494.55,368.4
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,367.17,272.32
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,417.78,310.61
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,468.72,348.04
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,528.18,391.56
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,585.26,432.92
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,684.05,506.71
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,766.83,565.99
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,767.87,567.08
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,765.6,566.79
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,761.33,564.96
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,749.31,558.0
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,728.04,545.17
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,704.09,530.48
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,673.54,511.79
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,640.84,491.27
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,601.46,464.24
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,558.28,433.27
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,502.86,392.61
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,448.21,350.83
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,377.02,293.87
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,309.56,237.51
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,215.78,156.75
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,118.38,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,45.23,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.58,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,14.76,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,23.86,13.96
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,32.46,22.55
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,36.62,26.54
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,40.68,30.19
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,42.94,32.09
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,49.73,37.8
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,74.56,40.74
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,124.7,65.43
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,175.85,101.7
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,228.56,144.34
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,280.46,188.68
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,337.44,237.24
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,387.47,279.95
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,436.82,321.17
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,482.82,358.82
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,527.44,394.34
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,518.0,388.91
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,487.39,365.85
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,577.29,434.37
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,675.75,507.72
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,703.37,527.87
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,727.93,546.02
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,746.74,557.9
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,762.21,567.57
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,772.82,575.17
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,779.98,580.59
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,780.53,581.68
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,777.64,580.61
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,768.94,575.44
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,757.01,568.21
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,742.03,559.28
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,719.28,544.98
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,689.43,526.44
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,657.32,506.04
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,615.11,477.14
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,571.73,445.67
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,516.31,404.64
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,465.53,365.24
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,392.78,306.57
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,324.01,248.63
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,226.67,163.6
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,125.11,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.58,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,14.31,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,24.94,14.57
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,34.44,24.09
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,38.47,27.98
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,42.44,31.56
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,44.61,33.45
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,46.73,35.2
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,72.9,40.79
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,121.48,63.81
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,171.8,99.24
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,223.68,141.22
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,274.67,184.55
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,330.68,231.96
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,379.5,273.81
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,427.65,314.21
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,473.38,351.81
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,517.69,387.28
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,558.36,419.83
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,596.97,450.12
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,631.17,475.85
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,662.87,499.24
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,690.3,519.97
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,714.77,538.33
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,733.92,551.06
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,749.83,561.4
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,760.08,568.87
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,766.94,574.16
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,768.15,575.93
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,766.0,575.55
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,756.78,570.2
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,744.35,562.77
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,726.83,551.85
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,701.86,535.68
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,671.5,516.44
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,638.99,495.35
