Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,595.97,464.64
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,555.41,434.49
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,499.19,392.38
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,443.85,349.24
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,370.37,289.64
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,301.02,231.04
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,204.27,145.52
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,102.42,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,17.16,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,26.66,15.56
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,38.49,27.27
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,45.77,34.08
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,51.08,38.91
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,54.0,41.45
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,56.87,43.81
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,74.44,44.11
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,120.26,65.22
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,168.94,98.91
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,223.94,142.52
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,272.99,183.35
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,322.97,225.13
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,371.37,266.23
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,419.52,306.27
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,464.71,342.59
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,508.98,377.09
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,551.15,409.17
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,589.29,437.52
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,624.76,463.4
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,658.31,487.36
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,685.82,507.82
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,710.43,526.07
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,730.52,540.95
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,747.48,553.28
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,758.1,561.13
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,765.35,566.89
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,767.24,568.06
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,765.74,567.1
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,757.5,563.99
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,746.04,558.81
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,732.98,551.47
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,712.11,538.71
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,682.76,520.72
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,651.13,500.83
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,610.55,472.84
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,568.67,442.34
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,514.05,401.68
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,459.82,359.56
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,392.07,304.46
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,324.39,247.1
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,226.19,158.65
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,104.35,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,14.3,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,21.46,11.4
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,30.21,20.48
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,34.09,24.25
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,41.53,30.89
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,43.37,32.51
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,45.24,34.06
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,64.31,35.48
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,115.18,58.51
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,166.52,94.0
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,224.59,140.75
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,276.43,184.9
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,328.35,229.52
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,377.87,272.23
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,426.59,313.34
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,472.32,351.23
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,516.42,386.78
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,556.73,419.4
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,594.85,449.66
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,628.8,475.31
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,659.92,498.34
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,686.48,518.54
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,709.99,536.31
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,728.28,548.81
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,743.26,558.57
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,752.78,565.55
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,758.88,570.33
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,759.16,571.47
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,756.09,570.46
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,745.84,564.37
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,732.43,556.2
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,716.97,546.68
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,693.94,531.78
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,663.27,512.0
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,630.49,490.42
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,587.23,459.31
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,543.01,426.32
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,490.49,386.53
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,435.88,343.52
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,362.54,283.52
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,293.6,224.73
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,197.29,136.72
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,77.49,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,14.3,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,23.5,12.36
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,35.88,24.71
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,41.12,29.73
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,46.23,34.36
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,48.99,36.77
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,51.7,39.01
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,65.52,38.66
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,115.48,62.1
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,175.4,115.1
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,217.23,157.74
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,248.22,173.03
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,310.31,216.52
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,357.63,257.18
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,404.59,296.8
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,382.26,285.86
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,333.02,250.38
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,347.08,261.24
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,361.03,271.82
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,491.04,372.01
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,638.01,482.52
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,664.61,502.37
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,688.34,520.48
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,706.7,533.28
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,721.89,543.11
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,640.97,482.45
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,536.18,402.57
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,414.59,312.98
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,289.23,217.64
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,383.27,291.58
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,477.6,363.87
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,586.58,449.56
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,677.67,519.37
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,647.75,499.43
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,615.77,478.31
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,572.06,446.43
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,530.75,415.35
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,475.38,372.71
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,421.08,329.35
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,345.26,267.86
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,274.21,207.92
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,179.46,120.64
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,61.46,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,12.39,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,26.97,14.56
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,41.04,28.99
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,49.52,36.89
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,57.69,44.2
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,62.85,48.68
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,68.21,53.17
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,78.54,51.67
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,119.91,69.17
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,173.27,117.08
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,208.85,154.64
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,219.32,164.8
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,218.77,165.86
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,173.36,131.19
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,122.9,92.07
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,208.31,157.87
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,297.96,225.36
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,348.31,263.13
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,404.55,305.27
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,402.32,302.89
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,397.83,298.87
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,395.03,296.86
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,393.47,295.72
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,410.65,308.75
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,423.73,318.75
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,427.58,321.95
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,430.96,324.87
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,458.87,347.06
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,495.27,375.14
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,438.97,334.28
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,391.11,299.23
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,514.95,396.75
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,617.08,475.32
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,582.71,450.79
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,546.84,425.59
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,490.49,383.83
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,439.63,345.21
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,379.62,299.01
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,321.98,253.2
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,235.92,183.56
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,166.67,125.67
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,96.59,61.75
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,24.47,12.34
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,40.94,28.99
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,57.48,43.84
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,74.5,58.8
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,90.8,72.97
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,106.72,86.54
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,72.31,53.82
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,27.85,17.42
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,74.95,55.97
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,119.12,91.39
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,121.58,92.85
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,123.9,94.26
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,118.12,89.46
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,112.09,84.51
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,65.68,47.31
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,18.6,9.4
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,222.12,170.29
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,432.72,326.96
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,391.84,295.49
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,342.0,258.06
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,346.96,261.97
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,351.76,265.48
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,433.87,327.61
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,521.51,391.94
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,292.61,224.22
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,58.68,41.36
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,35.82,23.27
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.01,4.87
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,12.08,4.16
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,11.14,3.44
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,10.68,3.08
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,10.21,2.72
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,10.2,2.75
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,10.2,2.79
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,8.8,1.65
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.41,0.5
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.63,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,117.94,92.24
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,219.29,168.34
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,133.86,85.96
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,28.51,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,16.7,6.33
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,28.8,18.86
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,44.71,33.22
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,60.37,47.25
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,76.23,61.27
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,91.9,74.89
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,95.65,74.22
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,99.51,77.05
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,74.01,55.87
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,45.55,32.23
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,44.63,31.32
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,43.71,30.41
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,83.41,62.73
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,121.97,93.7
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,170.37,132.07
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,219.55,170.6
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,230.47,178.93
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,241.54,187.45
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,184.15,142.1
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,124.89,94.94
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,124.08,94.36
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,123.27,93.72
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,204.42,157.89
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,293.68,226.73
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,215.37,165.99
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,141.99,108.32
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,149.56,114.57
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,157.35,120.91
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,162.55,125.54
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,168.03,130.45
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,154.23,119.71
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,140.39,108.91
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,133.36,103.56
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,126.5,98.3
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,110.03,85.16
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,93.46,71.76
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,76.2,57.7
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,58.74,43.21
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,42.16,29.15
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,26.0,15.35
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,14.37,4.08
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,6.01,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,8.33,1.7
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,11.12,4.2
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,13.9,6.68
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,13.44,6.23
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,10.2,2.9
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,10.22,2.79
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,11.15,3.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,12.08,4.28
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,13.02,5.01
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,14.41,6.14
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,15.81,7.27
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,137.31,105.0
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,259.14,199.43
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,253.7,194.87
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,247.93,190.45
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,225.42,173.16
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,202.36,155.38
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,197.6,151.86
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,192.77,148.26
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,281.08,218.4
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,367.03,285.23
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,247.77,193.01
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,123.84,94.55
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,256.26,202.66
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,377.29,298.45
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,432.07,344.02
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,481.62,385.26
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,432.27,346.79
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,384.06,308.82
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,347.69,280.19
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,310.83,249.82
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,240.75,190.9
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,167.11,127.98
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,92.55,54.45
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.95,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.55,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,10.18,3.08
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,16.21,8.6
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,22.25,14.07
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,28.3,19.51
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,34.35,24.88
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,40.4,30.13
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,46.47,33.52
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,83.66,64.27
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,118.92,92.85
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,184.62,142.25
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,258.15,197.86
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,210.09,162.33
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,147.73,114.19
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,127.6,97.82
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,106.9,80.98
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,75.97,56.07
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,44.69,30.76
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,87.68,65.44
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,130.45,99.53
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,120.81,91.79
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,111.08,84.06
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,109.27,82.65
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,107.45,81.25
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,61.02,44.0
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,14.88,6.52
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,12.55,4.64
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,47.45,33.37
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,84.84,64.07
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,46.03,32.4
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.52
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,59.53,43.8
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,116.01,90.29
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,101.58,78.62
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,87.09,66.83
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,70.85,53.51
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,54.45,39.8
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,39.51,27.05
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,25.07,14.59
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,13.91,3.08
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,8.58,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,19.7,6.5
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,31.81,21.31
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,39.49,28.68
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,45.59,34.32
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,49.24,37.69
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,52.79,40.84
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,27.83,18.85
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.47
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,67.94,50.96
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,120.54,93.82
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,111.45,85.95
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,101.72,77.72
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,99.25,75.4
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,96.67,73.02
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,108.59,82.3
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,120.57,91.54
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,147.74,112.92
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,175.23,134.39
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,128.17,97.24
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,80.19,59.09
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,80.19,59.12
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,80.19,59.13
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,104.1,78.07
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,128.24,97.03
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,76.9,56.32
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,26.04,15.49
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,24.64,14.4
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,23.24,13.29
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,71.72,52.72
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,121.91,93.29
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,68.42,50.33
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,16.71,8.14
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,70.74,52.6
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,131.18,101.74
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,313.91,252.94
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,472.05,376.5
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,412.84,328.84
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,355.07,282.07
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,278.98,219.36
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,211.68,161.16
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,115.78,62.2
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,11.59,0.89
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,23.21,14.03
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,37.04,26.63
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,50.4,38.65
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,64.44,51.17
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,78.32,63.36
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,93.99,76.92
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,110.35,86.71
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,93.46,72.51
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,74.48,56.62
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,88.58,67.99
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,102.59,79.14
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,115.77,89.68
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,129.03,100.23
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,168.61,131.85
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,208.93,163.78
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,188.65,147.49
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,167.37,130.45
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,172.78,134.76
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,178.25,139.1
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,162.17,126.22
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,145.77,113.07
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,233.01,182.96
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,321.53,252.31
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,300.58,235.89
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,278.82,219.01
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,263.28,207.09
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,239.42,188.57
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,208.09,163.83
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,176.49,138.65
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,131.1,102.27
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,86.09,65.69
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,78.46,59.73
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,70.81,53.67
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,60.93,45.55
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,51.13,37.41
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,41.8,29.63
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,32.49,21.72
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,23.19,13.67
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.9,5.6
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.94,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
