Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,7.41,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,14.83,6.97
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,24.12,15.57
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,33.42,24.09
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,43.67,33.37
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,53.93,42.53
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,52.52,41.14
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,51.13,37.76
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,63.26,47.87
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,75.42,57.9
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,57.22,42.43
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,39.05,27.09
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,59.1,43.72
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,79.2,60.24
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,52.13,37.75
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,25.11,15.28
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,47.95,34.21
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,70.83,53.04
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,71.77,53.65
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,72.71,54.29
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,116.44,89.91
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,160.49,125.42
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,127.47,98.6
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,94.25,71.62
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,88.6,67.11
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,82.97,62.61
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,77.34,58.11
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,71.72,53.61
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,51.18,36.8
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,30.67,19.9
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,39.04,26.93
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,47.41,33.98
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,29.71,19.29
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,12.05,4.5
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,10.66,3.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.26,2.18
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.41,0.61
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,17.13,1.64
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,33.29,22.75
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,47.06,35.84
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,60.38,48.09
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,67.31,54.42
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,76.61,62.6
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,78.71,64.25
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,110.78,72.61
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,149.48,107.79
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,167.42,131.73
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,208.73,157.28
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,275.15,204.98
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,310.12,235.38
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,337.92,259.26
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,371.52,286.14
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,406.15,313.42
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,467.94,361.92
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,541.98,420.17
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,536.41,415.31
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,514.65,397.46
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,538.91,417.3
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,562.96,436.68
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,572.25,444.48
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,579.45,450.76
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,571.11,445.2
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,553.3,432.73
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,492.83,386.81
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,421.82,332.12
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,484.16,383.33
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,544.88,432.07
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,507.77,404.1
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,459.69,368.08
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,431.99,348.06
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,403.2,326.68
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,369.2,300.23
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,334.37,272.47
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,291.34,237.3
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,248.76,201.4
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,207.05,164.81
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,157.64,120.2
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,71.8,28.29
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.16
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.83
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,58.59,46.58
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,104.45,82.49
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,114.85,90.65
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,125.22,98.73
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,155.53,122.46
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,187.29,147.11
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,173.03,135.5
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,156.67,122.22
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,147.84,114.79
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,138.64,107.09
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,200.65,156.18
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,263.99,205.43
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,256.36,198.87
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,246.28,190.66
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,273.33,211.77
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,299.86,232.31
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,395.83,307.13
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,498.21,384.67
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,438.74,339.25
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,382.33,296.03
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,553.53,432.44
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,705.34,547.56
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,696.01,540.35
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,688.03,535.53
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,663.25,518.9
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,636.12,500.25
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,605.09,477.53
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,575.11,455.1
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,532.31,422.81
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,488.89,389.17
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,432.04,344.8
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,376.58,299.67
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,302.11,237.29
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,232.79,175.63
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,116.2,42.19
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,12.51,0.0
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,25.45,15.83
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,31.31,21.91
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,36.97,27.29
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,39.85,30.0
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,42.68,32.52
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,48.28,37.4
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,85.15,45.8
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,132.36,73.3
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,181.53,110.65
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,230.14,152.0
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,279.28,195.34
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,326.75,237.61
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,373.9,279.0
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,421.36,319.7
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,463.93,355.51
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,502.64,388.1
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,539.46,418.41
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,573.09,444.92
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,604.5,469.08
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,630.85,489.69
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,654.39,507.83
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,673.24,522.46
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,688.99,534.68
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,698.68,542.45
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,705.13,547.4
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,581.6,453.88
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,435.38,340.25
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,524.95,412.79
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,598.46,471.18
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,533.16,421.59
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,462.2,367.69
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,432.84,346.62
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,402.69,324.27
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,366.51,296.2
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,329.75,266.99
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,285.48,231.03
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,242.02,194.61
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,189.23,149.52
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,138.71,104.24
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,67.25,18.49
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,15.49,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,30.19,19.78
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,44.42,33.52
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,58.18,46.24
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,71.09,57.94
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,83.54,68.95
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,92.83,76.94
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,115.21,81.95
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,140.57,89.51
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,182.0,113.62
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,228.7,152.22
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,276.31,192.75
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,326.46,235.56
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,372.71,274.53
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,415.94,310.44
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,458.2,344.47
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,496.7,374.98
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,533.59,403.41
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,566.43,428.55
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,597.0,451.47
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,622.78,471.49
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,645.92,489.39
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,664.52,503.93
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,680.2,516.33
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,621.12,472.51
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,543.59,415.13
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,447.44,343.99
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,332.01,255.96
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,460.75,359.12
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,579.54,450.7
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,494.86,386.36
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,402.39,316.17
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,481.62,380.0
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,546.97,430.74
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,498.73,394.11
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,450.24,357.14
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,387.57,308.86
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,330.46,262.89
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,255.22,200.32
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,186.21,139.47
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,92.2,21.19
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,14.23,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,28.21,17.83
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,37.63,27.32
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,45.27,34.46
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,49.85,38.72
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,54.3,42.68
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,55.31,43.37
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,86.24,49.47
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,132.1,75.05
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,180.31,110.59
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,231.72,152.71
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,279.8,193.73
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,326.55,235.06
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,373.16,275.95
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,416.81,313.37
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,459.62,349.21
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,499.0,381.45
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,536.65,411.47
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,572.02,439.14
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,604.85,464.34
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,631.5,485.07
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,655.31,503.34
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,674.07,516.88
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,689.7,527.95
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,699.61,535.84
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,706.24,541.09
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,706.99,542.04
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,704.48,540.85
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,699.55,537.83
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,687.68,529.97
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,668.45,517.23
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,646.51,502.39
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,616.82,481.52
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,585.1,458.7
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,543.34,427.21
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,500.58,394.09
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,448.48,353.91
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,394.53,310.43
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,320.93,249.16
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,252.49,187.05
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,122.91,20.99
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,10.9,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,22.19,12.65
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,26.53,17.58
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,30.82,21.68
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,33.21,23.96
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,35.6,26.1
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,42.49,32.07
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,75.63,38.31
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,125.58,64.64
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,177.04,102.22
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,228.32,144.63
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,279.88,189.01
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,329.16,231.83
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,377.73,273.26
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,424.02,311.86
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,468.86,348.01
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,509.93,381.59
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,548.84,412.64
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,584.42,439.55
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,617.22,463.63
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,645.2,484.67
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,670.16,503.17
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,690.08,517.21
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,706.67,528.74
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,717.5,536.47
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,724.86,541.53
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,726.9,543.1
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,725.51,542.52
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,717.19,537.36
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,705.62,530.14
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,686.91,518.1
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,665.36,504.12
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,636.3,485.22
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,609.81,466.94
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,568.63,437.2
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,526.37,405.74
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,471.3,364.21
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,417.04,321.23
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,341.84,260.23
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,271.23,196.86
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,130.71,12.36
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,10.59,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,23.36,13.26
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,29.05,19.57
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,34.62,24.79
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,37.23,27.28
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,39.86,29.63
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,41.57,31.07
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,71.51,36.41
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,121.15,61.95
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,177.78,102.97
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,228.02,143.9
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,278.56,186.89
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,327.58,229.98
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,376.04,272.34
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,422.08,311.63
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,466.64,348.76
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,507.45,383.11
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,546.23,415.2
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,581.59,443.35
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,614.5,469.08
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,642.34,491.32
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,667.19,511.05
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,687.04,526.91
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,703.6,540.23
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,714.44,549.21
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,721.85,555.1
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,723.43,557.09
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,721.59,556.79
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,713.43,551.64
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,702.04,544.28
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,683.48,531.92
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,662.15,517.54
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,637.15,500.09
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,605.4,477.06
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,564.0,446.07
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,521.54,413.23
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,465.17,369.94
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,409.65,325.04
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,334.24,261.67
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,263.3,195.63
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,129.55,2.46
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,13.34,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,22.44,12.26
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,28.04,18.64
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,33.47,23.76
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,47.92,36.66
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,76.72,61.96
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,95.33,77.89
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,114.57,89.55
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,129.6,101.23
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,144.92,113.07
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,177.61,137.1
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,220.05,169.16
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,263.76,200.87
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,319.3,243.32
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,377.67,286.79
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,459.89,351.05
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,393.84,304.7
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,297.52,230.2
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,440.29,343.16
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,603.83,470.37
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,630.22,491.57
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,653.63,510.61
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,672.19,525.9
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,687.52,538.62
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,697.08,546.63
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,703.27,551.93
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,703.39,551.48
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,700.2,548.73
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,690.47,542.05
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,677.66,533.2
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,660.92,521.65
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,637.34,504.55
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,606.34,482.06
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,573.39,457.6
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,527.36,421.64
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,484.13,386.86
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,426.77,341.31
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,370.98,295.09
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,289.16,226.0
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,213.71,157.16
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,104.18,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,17.16,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,29.23,16.95
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,42.81,30.84
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,53.93,41.07
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,61.62,48.15
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,69.05,54.79
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,71.41,56.85
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,91.72,60.25
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,131.46,80.73
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,174.5,111.18
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,216.12,144.43
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,260.98,182.62
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,216.84,161.65
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,148.1,115.65
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,152.91,119.38
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,157.73,123.09
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,319.17,251.3
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,516.14,406.1
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,363.21,288.33
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,177.97,138.72
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,255.87,201.47
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,336.13,265.12
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,284.38,224.14
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,225.55,177.2
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,467.16,376.47
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,696.19,558.37
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,590.84,473.92
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,467.46,374.41
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,580.05,469.25
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,680.36,553.0
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,658.54,536.66
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,634.17,518.52
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,603.15,495.6
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,573.18,472.88
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,533.81,441.28
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,493.42,407.86
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,435.91,360.36
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,379.77,311.99
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,308.15,248.5
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,241.44,182.71
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,116.25,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
