Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,416.09,339.52
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,368.72,301.13
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,312.21,255.31
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,288.52,236.92
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,264.27,217.66
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,214.74,177.11
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,157.84,129.7
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,141.97,116.99
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,126.14,103.95
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,325.07,276.06
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,474.7,397.1
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,422.51,352.14
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,368.13,305.17
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,292.17,237.96
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,221.84,166.11
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,105.61,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,13.34,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,23.11,11.53
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,34.01,24.86
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,40.55,31.54
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,46.89,37.7
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,49.91,40.61
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,52.92,43.35
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,71.45,45.69
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,116.12,67.78
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,161.19,100.13
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,207.89,139.11
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,194.6,146.01
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,155.13,126.95
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,190.38,155.44
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,231.03,188.26
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,200.84,163.72
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,167.18,135.99
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,179.28,145.76
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,191.7,155.71
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,163.4,132.25
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,134.32,108.06
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,204.08,166.1
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,274.98,223.97
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,198.36,161.15
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,117.13,93.53
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,116.85,93.51
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,116.6,93.45
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,107.14,85.66
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,97.64,77.8
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,357.65,302.1
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,591.65,493.13
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,562.45,469.71
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,531.4,445.66
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,491.52,412.97
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,450.78,378.59
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,394.44,330.29
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,339.45,281.55
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,264.44,214.76
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,194.95,145.26
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,93.71,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,11.44,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,19.79,8.19
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,29.34,19.95
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,34.28,24.99
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,39.12,29.62
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,42.08,32.4
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,44.99,35.0
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,62.5,43.01
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,84.11,66.38
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,84.28,66.25
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,84.21,65.91
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,90.67,71.05
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,97.13,76.16
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,136.69,108.56
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,176.66,140.9
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,184.14,146.83
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,191.67,152.86
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,254.32,203.2
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,323.67,258.5
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,387.37,310.21
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,454.9,365.01
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,449.12,360.05
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,440.63,352.91
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,478.75,384.8
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,524.1,422.03
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,546.24,440.3
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,570.38,459.99
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,554.42,448.42
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,532.3,432.11
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,504.81,410.63
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,475.85,387.78
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,448.3,366.85
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,419.76,344.7
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,386.29,317.69
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,351.84,289.16
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,351.74,288.19
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,345.98,280.64
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,270.42,214.79
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,200.38,146.42
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,96.4,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,10.48,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,18.45,6.95
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,27.58,18.72
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,32.62,23.92
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,37.53,28.68
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,39.76,30.77
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,46.13,36.5
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,61.51,37.77
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,107.09,58.22
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,153.29,90.24
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,200.92,129.27
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,247.17,170.21
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,293.59,212.17
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,337.76,252.27
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,381.11,290.96
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,423.91,328.1
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,462.32,360.65
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,497.3,389.64
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,530.36,416.2
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,559.07,438.86
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,585.12,458.6
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,605.91,472.69
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,623.69,483.68
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,635.55,492.89
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,644.21,499.67
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,647.48,502.14
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,647.54,502.3
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,644.74,501.79
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,635.79,496.87
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,618.42,486.19
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,598.38,473.25
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,571.16,454.17
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,541.87,433.03
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,501.75,402.19
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,463.92,372.05
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,410.16,329.93
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,357.6,286.66
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,283.58,223.89
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,215.14,157.62
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,102.95,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,10.48,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,20.12,7.19
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,32.46,22.35
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,39.05,28.96
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,45.45,35.01
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,48.1,37.51
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,50.79,39.9
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,63.69,40.7
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,107.35,59.67
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,151.68,89.18
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,201.97,128.98
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,247.14,168.31
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,292.74,209.12
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,336.36,248.14
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,379.76,286.5
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,419.4,321.9
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,457.59,355.43
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,495.54,387.3
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,530.83,416.56
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,559.32,440.87
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,585.13,462.76
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,605.91,480.51
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,623.68,495.72
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,636.54,506.65
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,646.21,515.02
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,650.03,518.94
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,650.62,520.38
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,644.82,517.9
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,635.95,512.98
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,622.45,503.22
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,602.68,488.57
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,576.01,469.03
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,547.22,447.3
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,507.82,415.81
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,467.42,382.55
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,414.16,338.61
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,365.95,296.82
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,292.33,232.88
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,224.21,165.96
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,107.38,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,9.53,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,19.6,6.49
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,30.64,21.4
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,37.33,28.25
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,43.8,34.53
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,53.4,43.37
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,79.41,66.88
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,66.06,48.22
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,108.02,62.15
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,153.04,92.66
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,199.6,129.93
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,184.97,135.41
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,144.46,116.12
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,158.76,127.48
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,173.5,139.03
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,180.72,144.44
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,187.96,149.87
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,196.16,156.09
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,204.56,162.46
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,190.46,151.08
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,175.73,139.22
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,196.71,155.97
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,218.36,173.06
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,252.4,200.48
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,283.82,225.68
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,295.89,235.83
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,308.15,246.28
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,315.91,253.17
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,315.91,254.07
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,204.33,164.66
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,97.37,76.18
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,87.35,68.28
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,77.29,60.1
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,279.14,231.86
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,443.8,363.2
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,387.89,316.67
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,333.17,270.67
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,259.13,207.28
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,190.34,142.01
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,91.27,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,10.66,0.53
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,21.34,13.15
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,33.91,25.18
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,46.06,36.7
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,58.43,48.22
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,70.68,59.42
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,64.79,51.32
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,57.66,44.94
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,67.0,52.86
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,76.22,60.58
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,97.66,78.81
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,119.12,96.88
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,127.55,103.6
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,136.02,110.32
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,183.21,149.23
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,231.32,188.46
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,207.48,168.49
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,180.86,146.32
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,192.27,155.75
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,204.01,165.35
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,207.37,167.81
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,210.8,170.39
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,181.05,146.12
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,150.71,121.21
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,151.69,122.01
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,152.78,122.86
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,157.13,126.73
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,161.78,130.86
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,158.47,128.45
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,155.3,126.17
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,334.89,279.07
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,494.8,408.1
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,450.75,371.77
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,409.1,337.76
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,352.3,291.03
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,297.51,244.37
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,227.32,183.22
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,162.55,122.08
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,78.88,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,15.41,2.47
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,31.87,21.92
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,38.48,28.73
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,44.91,34.9
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,47.14,37.08
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,49.44,39.17
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,57.66,39.19
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,101.01,56.42
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,149.03,88.46
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,194.69,124.41
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,173.15,124.6
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,127.79,101.65
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,130.6,103.44
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,133.34,105.12
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,128.82,101.08
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,124.14,96.95
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,135.81,106.2
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,147.6,115.48
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,135.9,105.95
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,124.01,96.3
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,131.22,101.99
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,138.54,107.75
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,106.05,81.45
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,73.58,55.02
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,109.62,84.42
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,146.85,114.53
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,147.01,114.82
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,147.36,115.31
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,110.34,85.4
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,73.58,55.41
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,66.53,49.82
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,59.53,44.19
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,273.54,225.71
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,455.56,372.72
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,402.29,327.43
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,350.12,282.46
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,276.91,219.15
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,208.9,154.66
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,101.73,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,13.63,0.66
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,28.07,17.89
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,33.95,23.82
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,39.66,29.15
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,43.41,32.59
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,47.07,35.81
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,54.24,42.0
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,97.75,52.47
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,142.29,81.03
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,192.1,119.89
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,194.72,138.45
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,177.67,138.17
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,189.55,147.31
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,201.48,156.4
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,254.68,197.36
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,316.32,245.12
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,309.23,239.71
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,297.39,230.37
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,331.12,256.85
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,365.47,283.74
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,414.53,322.46
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,462.88,360.55
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,552.38,431.41
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,634.94,496.42
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,640.62,500.23
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,643.19,502.02
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,638.0,499.5
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,629.76,494.6
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,590.22,464.93
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,551.27,435.4
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,551.13,435.87
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,545.01,431.09
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,507.39,401.68
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,471.76,372.87
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,418.82,331.58
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,366.88,289.22
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,296.07,229.97
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,230.13,168.54
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,111.49,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,16.32,1.73
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,31.7,22.93
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,46.88,38.17
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,64.02,54.84
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,78.21,68.51
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,92.0,81.54
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,106.72,95.18
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,134.39,108.41
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,160.63,128.92
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,187.61,151.83
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,213.73,173.77
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,245.98,201.68
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,275.17,227.67
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,305.27,254.4
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,341.56,286.12
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,382.05,321.77
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,405.89,343.76
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,428.55,364.44
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,411.36,350.79
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,386.75,330.09
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,373.16,318.36
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,357.29,304.45
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,377.43,322.51
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,397.86,340.83
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,480.26,413.89
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,554.29,479.39
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,488.4,423.54
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,416.54,361.97
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,524.74,458.74
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,619.45,542.1
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,592.81,519.47
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,563.92,494.91
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,525.54,461.79
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,485.86,426.56
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,435.42,380.47
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,382.71,330.96
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,312.3,265.13
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,246.48,197.38
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,119.69,9.29
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,11.51,0.0
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,25.79,17.49
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,30.55,22.85
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,35.25,27.64
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,37.98,30.39
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,40.72,33.0
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,44.89,36.86
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,92.17,49.26
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,141.53,88.02
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,184.6,129.2
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,232.5,167.1
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,291.3,217.09
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,337.13,261.53
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,382.1,304.88
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,396.2,323.74
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,399.03,330.56
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,422.76,351.33
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,443.48,368.74
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,449.34,374.67
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,447.83,374.15
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,543.28,454.2
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,636.28,531.0
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,650.06,542.77
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,660.54,552.26
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,616.93,516.41
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,567.46,475.66
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,557.09,468.4
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,544.26,458.83
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,588.66,496.86
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,624.84,527.64
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,599.17,507.56
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,571.21,485.5
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,532.44,453.34
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,492.46,419.25
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,440.18,374.68
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,388.37,328.62
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,319.73,265.99
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,252.1,198.82
