Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,122.45,18.6
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,12.43,0.0
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,25.48,16.94
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,31.5,23.39
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,37.32,29.13
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,40.34,32.02
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,43.33,34.73
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,50.31,41.08
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,94.04,52.75
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,139.13,81.53
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,185.81,118.45
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,231.6,158.47
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,277.81,200.19
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,275.89,213.17
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,248.45,200.44
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,263.16,212.57
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,277.73,224.31
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,288.43,232.9
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,298.81,241.19
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,340.53,275.09
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,383.94,310.23
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,494.63,400.15
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,607.46,489.94
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,620.93,500.86
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,631.33,510.0
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,638.35,515.71
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,639.96,517.32
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,454.66,371.22
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,245.2,198.92
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,209.82,170.77
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,166.88,135.42
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,151.02,122.75
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,135.19,109.86
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,317.95,265.98
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,456.87,377.58
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,404.6,333.83
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,353.28,290.35
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,283.96,230.04
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,219.24,168.93
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,108.03,22.18
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,12.48,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,25.57,16.38
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,31.12,22.38
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,36.52,27.66
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,39.58,30.57
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,42.61,33.28
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,48.38,38.45
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,92.21,50.5
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,137.33,78.59
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,184.16,115.19
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,228.56,162.63
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,257.23,195.85
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,300.64,226.64
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,363.92,275.85
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,364.91,285.06
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,344.51,273.64
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,370.35,294.7
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,396.89,316.02
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,397.72,317.41
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,392.46,313.77
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,439.47,351.64
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,490.53,392.3
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,564.95,453.11
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,633.65,509.17
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,637.77,512.0
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,641.73,514.92
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,637.47,512.44
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,630.14,507.57
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,613.44,495.38
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,594.07,480.98
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,568.13,461.41
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,540.08,439.71
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,501.74,409.62
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,465.6,380.26
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,413.74,338.22
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,362.79,295.18
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,293.24,235.0
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,228.27,174.33
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,112.61,29.9
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,12.98,0.0
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,26.58,17.08
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,32.98,23.91
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,39.17,29.91
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,42.09,32.76
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,45.01,35.44
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,46.64,36.86
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,88.56,48.69
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,137.11,79.8
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,183.11,115.58
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,228.09,154.6
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,273.53,195.5
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,317.28,235.43
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,360.55,274.54
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,382.42,298.73
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,390.64,309.58
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,418.43,332.84
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,445.98,355.42
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,505.09,403.85
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,567.52,454.87
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,588.88,471.99
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,607.23,486.59
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,621.0,498.38
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,631.66,507.64
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,635.77,510.83
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,636.71,511.53
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,635.45,512.32
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,628.18,508.55
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,611.8,496.67
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,592.75,482.57
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,567.5,463.62
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,540.11,442.54
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,501.74,411.57
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,465.58,381.46
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,414.02,339.58
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,363.36,296.7
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,292.63,235.41
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,226.58,174.16
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,112.49,36.66
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,12.97,5.3
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,21.8,13.7
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,30.63,21.9
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,40.41,30.85
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,50.2,39.69
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,59.06,47.56
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,67.7,52.46
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,75.87,59.06
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,84.06,65.58
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,90.97,71.07
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,97.9,76.53
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,103.95,81.23
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,110.03,85.93
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,114.32,89.32
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,118.63,92.74
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,119.75,93.39
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,120.85,94.04
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,137.23,107.11
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,153.8,120.24
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,153.23,119.54
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,152.66,118.89
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,152.58,118.89
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,152.53,118.95
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,144.76,112.83
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,136.93,106.67
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,122.67,95.28
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,108.32,83.78
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,74.01,55.69
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,40.88,28.37
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,36.68,25.03
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,32.49,21.64
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,233.5,191.31
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,413.47,333.42
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,359.98,289.44
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,306.12,245.07
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,237.28,187.04
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,173.75,130.81
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,86.89,31.01
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,13.38,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,27.67,16.95
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,35.4,24.82
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,42.84,31.71
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,46.84,35.41
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,50.77,38.88
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,52.53,40.42
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,89.55,50.19
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,130.85,74.23
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,174.67,106.72
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,190.91,135.2
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,182.21,141.26
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,119.83,91.59
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,49.3,34.72
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,119.73,91.61
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,189.25,146.85
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,241.88,187.75
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,299.04,231.98
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,310.26,240.87
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,321.52,249.89
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,311.8,242.55
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,300.84,234.2
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,275.71,214.67
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,249.27,193.97
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,181.86,140.95
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,119.41,91.07
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,72.16,53.17
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,26.01,15.68
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,62.34,45.44
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,100.22,76.34
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,90.7,68.88
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,81.17,61.36
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,267.83,216.9
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,418.82,336.99
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,366.12,293.9
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,314.46,250.93
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,243.55,191.26
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,180.24,135.31
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,90.3,36.18
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,10.66,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,21.35,11.65
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,35.76,25.02
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,49.79,37.71
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,64.45,50.73
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,78.92,63.39
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,92.46,75.02
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,106.79,83.1
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,119.61,93.2
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,132.7,103.38
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,167.0,129.14
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,209.8,162.08
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,227.75,176.46
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,245.6,190.68
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,200.94,156.19
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,150.27,116.16
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,198.83,154.51
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,249.83,194.44
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,230.46,179.13
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,207.52,160.95
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,195.33,151.01
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,182.7,140.75
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,260.86,203.35
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,345.2,269.98
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,339.08,265.42
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,332.32,260.51
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,470.61,373.8
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,596.32,475.03
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,572.7,456.54
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,546.84,436.65
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,518.45,415.49
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,488.34,392.59
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,439.6,353.82
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,395.2,317.7
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,340.74,273.63
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,288.16,229.85
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,217.1,169.87
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,143.66,106.93
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,70.69,30.06
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,12.23,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,24.92,14.42
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,30.47,20.42
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,35.88,25.54
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,38.94,28.39
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,41.97,31.06
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,43.72,32.53
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,85.14,45.18
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,128.35,69.41
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,173.8,102.62
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,218.83,140.02
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,264.36,179.6
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,290.64,211.63
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,296.58,224.13
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,191.83,146.22
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,67.98,49.51
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,46.05,31.75
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,24.17,13.97
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,223.54,173.54
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,432.36,333.28
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,361.04,277.9
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,281.17,215.61
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,355.47,274.1
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,434.49,334.85
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,532.21,411.58
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,625.64,483.78
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,482.47,375.14
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,323.33,251.25
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,266.0,207.4
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,216.29,168.36
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,388.81,307.61
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,528.93,414.93
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,489.79,383.14
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,449.95,351.52
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,397.74,310.88
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,346.44,269.56
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,275.34,211.81
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,208.71,155.03
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,103.9,50.15
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,15.05,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,29.86,18.67
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,39.67,28.75
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,49.15,37.64
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,55.55,43.53
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,63.09,50.22
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,65.97,52.66
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,98.86,61.13
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,138.49,83.93
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,180.91,114.94
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,222.79,149.46
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,265.8,186.4
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,288.47,213.75
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,292.93,223.82
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,307.72,237.1
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,317.78,246.1
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,295.18,229.19
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,265.89,206.5
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,277.21,215.47
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,288.78,224.51
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,315.36,245.35
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,347.61,270.39
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,358.88,279.38
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,370.12,288.5
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,287.91,225.05
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,202.96,158.14
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,246.47,193.6
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,284.94,224.43
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,378.83,300.2
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,462.67,366.3
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,481.01,381.04
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,499.22,395.67
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,458.95,364.68
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,417.97,332.77
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,362.69,289.09
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,312.25,247.78
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,246.03,192.86
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,184.51,139.63
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,94.39,49.15
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,8.8,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,17.63,8.5
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,31.98,21.71
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,45.7,34.01
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,60.05,46.7
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,74.22,59.04
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,87.83,70.67
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,102.02,78.77
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,115.33,89.28
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,128.76,99.76
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,140.23,108.67
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,151.95,117.76
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,213.93,163.18
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,291.64,221.66
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,323.14,246.76
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,356.84,273.74
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,379.27,291.66
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,401.12,308.87
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,434.12,335.14
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,472.05,365.08
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,465.15,360.35
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,458.04,355.22
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,429.15,333.14
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,391.08,303.81
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,351.58,273.44
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,303.27,235.93
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,376.26,295.04
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,449.79,353.34
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,425.85,335.2
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,400.71,316.35
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,461.57,365.87
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,511.29,405.51
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,474.75,376.32
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,437.21,346.16
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,386.04,306.32
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,335.64,265.61
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,270.48,211.47
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,208.79,157.95
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,114.79,63.78
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.48,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,13.91,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,27.21,16.74
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,43.55,32.71
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,58.01,46.27
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,72.75,59.91
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,87.17,73.05
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,100.61,85.12
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,117.59,94.52
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,134.81,108.11
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,152.29,122.19
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,163.92,132.04
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,174.81,141.28
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,200.16,161.47
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,227.44,183.31
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,271.81,218.75
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,323.92,260.99
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,354.15,286.12
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,386.56,313.15
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,386.59,313.81
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,380.72,309.45
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,424.97,345.83
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,468.57,381.58
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,474.81,387.28
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,479.67,391.92
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,463.55,379.29
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,445.54,365.05
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,437.39,359.4
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,427.81,352.54
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,338.0,278.87
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,248.35,203.98
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,436.66,365.21
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,588.74,491.56
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,552.92,461.52
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,515.6,430.24
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,466.51,388.55
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,417.42,345.65
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,348.83,285.3
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,283.36,224.72
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,154.61,95.45
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.31,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,7.87,1.41
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,11.11,4.48
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,14.82,7.95
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,18.54,11.37
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,22.26,14.74
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,25.98,17.03
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,79.79,63.24
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,129.67,105.05
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,90.69,71.95
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,47.42,35.1
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,50.22,37.37
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,53.03,39.59
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,165.94,133.15
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,281.2,226.21
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,242.3,195.14
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,197.95,159.34
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,180.65,145.54
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,162.64,130.97
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,255.73,208.14
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,356.35,289.69
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,308.42,250.77
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,262.25,213.16
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,175.17,142.07
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,93.4,73.76
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,117.67,94.38
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,142.86,115.62
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,94.78,75.37
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,48.34,36.0
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,43.67,32.17
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,39.01,28.27
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,34.35,24.29
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,29.69,20.26
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,24.11,15.41
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,18.54,10.5
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,13.89,6.33
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,9.26,2.14
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,5.09,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
